ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 00:00,2,0.000,ALERT,214.19,304.78,60.023,1449982804,"201051344000645","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,308673.7,308673.7,6317,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982806,21671.00
12/13/2015 00:00,2,0.000,ALERT,213.06,302.37,59.991,1449982804,"274151322000085","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,582149.6,582149.6,209,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982807,21672.00
12/13/2015 00:00,2,0.000,ALERT,214.41,304.48,59.986,1449982804,"201051344000633","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,301508.2,301508.2,6319,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982809,21673.00
12/13/2015 00:00,2,0.000,ALERT,213.74,304.78,59.986,1449982804,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,302446.6,302446.6,6321,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982811,21674.00
12/13/2015 00:00,2,0.000,ALERT,213.06,302.68,59.991,1449982804,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,307376.6,307376.6,10972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982813,21675.00
12/13/2015 00:00,2,0.000,ALERT,212.61,301.47,59.981,1449982804,"274151322000052","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,589685.1,589685.1,209,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982814,21676.00
12/13/2015 00:00,2,0.000,ALERT,213.29,302.68,59.996,1449982804,"201051344000585","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,311997.1,311997.1,10979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982816,21677.00
12/13/2015 00:00,2,0.000,ALERT,213.29,302.98,59.991,1449982804,"201051344001230","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,310497.9,310497.9,11004,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982818,21678.00
12/13/2015 00:00,2,0.000,ALERT,213.74,303.28,59.996,1449982804,"201051344000582","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,305262.9,305262.9,10975,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982820,21679.00
12/13/2015 00:00,2,0.000,ALERT,212.83,302.68,59.996,1449982804,"201051344000955","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,314107.7,314107.7,10971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982822,21680.00
12/13/2015 00:00,2,0.000,ALERT,212.83,301.17,59.991,1449982804,"274151322000094","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,475627.6,475627.6,213,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982824,21681.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.68,59.996,1449982804,"201051344000579","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,316054.7,316054.7,6313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982826,21682.00
12/13/2015 00:00,2,0.000,ALERT,213.06,302.68,59.991,1449982804,"201051344000890","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,312728.9,312728.9,10979,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982827,21683.00
12/13/2015 00:00,2,0.000,ALERT,213.29,302.37,59.970,1449982804,"201051344000438","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,314413.7,314413.7,10975,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982829,21684.00
12/13/2015 00:00,2,0.000,ALERT,213.29,301.77,59.981,1449982804,"201051344000417","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,308568.7,308568.7,10981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982831,21685.00
12/13/2015 00:00,2,0.000,ALERT,212.83,302.37,59.986,1449982804,"274151322000083","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,584205.9,584205.9,209,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982833,21686.00
12/13/2015 00:00,2,0.000,ALERT,213.29,301.47,59.975,1449982804,"274151322000076","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,620457.1,620457.1,209,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982834,21687.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.68,59.965,1449982804,"201051344000868","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,300191.5,300191.5,6316,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982836,21688.00
12/13/2015 00:00,2,0.000,ALERT,212.83,302.98,60.012,1449982804,"274151322000095","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,613428.4,613428.4,209,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982838,21689.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.08,60.002,1449982804,"201051344000988","219011344069620",0.00,5.50,0,299.67,306.28,0.0,0.0,0.000,300562.5,300562.5,6312,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982840,21690.00
12/13/2015 00:00,2,0.000,ALERT,212.83,301.47,59.996,1449982804,"201051344001025","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,312481.5,312481.5,10978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982842,21691.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.08,59.996,1449982804,"201051344000458","219011344069620",0.00,6.30,0,302.07,307.48,0.0,0.0,0.000,310386.0,310386.0,6314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982843,21692.00
12/13/2015 00:00,2,0.000,ALERT,214.41,305.08,59.986,1449982804,"201051344000853","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,307299.4,307299.4,6315,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982845,21693.00
12/13/2015 00:00,2,0.000,ALERT,213.29,302.07,59.981,1449982804,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314109.7,314109.7,10986,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982847,21694.00
12/13/2015 00:00,2,0.000,ALERT,213.29,301.77,59.991,1449982804,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,311799.3,311799.3,10995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982849,21695.00
12/13/2015 00:00,2,0.000,ALERT,213.29,302.37,59.981,1449982804,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,314899.3,314899.3,11000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982850,21696.00
12/13/2015 00:00,2,0.000,ALERT,213.29,301.77,59.938,1449982804,"201051344000651","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,308926.7,308926.7,10981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982852,21697.00
12/13/2015 00:00,2,0.000,ALERT,212.61,301.77,59.970,1449982804,"274151322000088","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,567351.9,567351.9,209,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982854,21698.00
12/13/2015 00:00,2,0.000,ALERT,213.29,300.87,59.991,1449982804,"274151322000068","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,475503.4,475503.4,214,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982856,21699.00
12/13/2015 00:00,2,0.000,ALERT,212.83,302.37,59.928,1449982804,"201051344001135","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,305613.9,305613.9,10970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982858,21700.00
12/13/2015 00:00,2,0.000,ALERT,213.51,305.68,59.981,1449982804,"201051344000594","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,311549.2,311549.2,6314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982860,21701.00
12/13/2015 00:00,2,0.000,ALERT,213.06,301.77,59.954,1449982804,"201051344001203","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,311879.2,311879.2,10983,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982861,21702.00
12/13/2015 00:00,2,0.000,ALERT,212.61,302.07,59.949,1449982804,"274151322000054","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,579446.1,579446.1,209,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982863,21703.00
12/13/2015 00:00,2,0.000,ALERT,213.96,304.78,59.970,1449982804,"201051344000867","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,300670.0,300670.0,6312,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982865,21704.00
12/13/2015 00:00,2,0.000,ALERT,213.06,302.07,59.986,1449982804,"201051344001093","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,309967.7,309967.7,10993,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982867,21705.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.08,60.023,1449982804,"201051344000900","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,313720.8,313720.8,6321,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982869,21706.00
12/13/2015 00:00,2,0.000,ALERT,213.96,304.18,59.970,1449982804,"201051344000648","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,307472.0,307472.0,6306,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982871,21707.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.68,59.965,1449982804,"201051344000569","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,315063.0,315063.0,6310,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982873,21708.00
12/13/2015 00:00,2,0.000,ALERT,213.74,305.38,59.922,1449982804,"201051344000983","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,310389.4,310389.4,6311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982874,21709.00
12/13/2015 00:00,2,0.000,ALERT,213.74,304.78,59.959,1449982804,"201051344001158","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,305942.4,305942.4,6311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982876,21710.00
12/13/2015 00:00,2,0.000,ALERT,214.41,305.68,59.959,1449982804,"201051344000576","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,307923.2,307923.2,6315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449982878,21711.00
12/13/2015 00:00,2,0.000,ALERT,212.61,300.27,59.965,1449982804,"274151322000087","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,554897.6,554897.6,210,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449982880,21712.00
12/13/2015 00:15,2,0.000,ALERT,214.87,305.98,59.965,1449983703,"201051344000645","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,308673.7,308673.7,6319,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983705,21713.00
12/13/2015 00:15,2,0.000,ALERT,213.06,302.07,59.954,1449983703,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,582149.6,582149.6,211,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983707,21714.00
12/13/2015 00:15,2,0.000,ALERT,214.64,305.38,59.954,1449983703,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,301508.2,301508.2,6321,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983709,21715.00
12/13/2015 00:15,2,0.000,ALERT,214.41,305.98,59.954,1449983703,"201051344000469","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,302446.6,302446.6,6323,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983711,21716.00
12/13/2015 00:15,2,0.000,ALERT,213.29,302.98,59.954,1449983703,"201051344000646","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,307376.6,307376.6,10974,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983712,21717.00
12/13/2015 00:15,2,0.000,ALERT,212.83,302.68,59.954,1449983703,"274151322000052","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,589685.1,589685.1,211,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983714,21718.00
12/13/2015 00:15,2,0.000,ALERT,213.96,303.28,59.954,1449983703,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,311997.1,311997.1,10981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983716,21719.00
12/13/2015 00:15,2,0.000,ALERT,213.74,303.58,59.959,1449983703,"201051344001230","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,310497.9,310497.9,11006,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983718,21720.00
12/13/2015 00:15,2,0.000,ALERT,214.19,303.88,59.959,1449983703,"201051344000582","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,305262.9,305262.9,10977,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983720,21721.00
12/13/2015 00:15,2,0.000,ALERT,213.29,302.98,59.991,1449983703,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,314107.7,314107.7,10973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983722,21722.00
12/13/2015 00:15,2,0.000,ALERT,213.06,301.47,59.959,1449983703,"274151322000094","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,475627.6,475627.6,215,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983723,21723.00
12/13/2015 00:15,2,0.000,ALERT,214.19,306.58,59.965,1449983703,"201051344000579","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,316054.7,316054.7,6315,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983725,21724.00
12/13/2015 00:15,2,0.000,ALERT,213.51,303.58,59.938,1449983703,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,312728.9,312728.9,10981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983727,21725.00
12/13/2015 00:15,2,0.000,ALERT,213.74,303.28,59.965,1449983703,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,314413.7,314413.7,10977,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983729,21726.00
12/13/2015 00:15,2,0.000,ALERT,213.96,302.68,59.933,1449983703,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,308568.7,308568.7,10983,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983731,21727.00
12/13/2015 00:15,2,0.000,ALERT,213.29,303.28,59.986,1449983703,"274151322000083","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,584205.9,584205.9,211,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983732,21728.00
12/13/2015 00:15,2,0.000,ALERT,213.74,302.68,59.981,1449983703,"274151322000076","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,620457.1,620457.1,211,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983734,21729.00
12/13/2015 00:15,2,0.000,ALERT,214.19,306.58,59.975,1449983703,"201051344000868","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,300191.5,300191.5,6318,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983736,21730.00
12/13/2015 00:15,2,0.000,ALERT,213.06,303.28,59.965,1449983703,"274151322000095","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,613428.4,613428.4,211,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983738,21731.00
12/13/2015 00:15,2,0.000,ALERT,214.19,305.68,59.981,1449983703,"201051344000988","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,300562.5,300562.5,6314,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983740,21732.00
12/13/2015 00:15,2,0.000,ALERT,213.51,302.37,59.965,1449983703,"201051344001025","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,312481.5,312481.5,10980,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983742,21733.00
12/13/2015 00:15,2,0.000,ALERT,214.19,305.98,59.981,1449983703,"201051344000458","219011344069620",0.00,6.30,0,303.28,307.78,0.0,0.0,0.000,310386.0,310386.0,6316,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983744,21734.00
12/13/2015 00:15,2,0.000,ALERT,214.87,305.68,59.991,1449983703,"201051344000853","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,307299.4,307299.4,6317,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983745,21735.00
12/13/2015 00:15,2,0.000,ALERT,214.19,303.28,59.954,1449983703,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,314109.7,314109.7,10988,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983747,21736.00
12/13/2015 00:15,2,0.000,ALERT,213.96,302.68,59.970,1449983703,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,311799.3,311799.3,10997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983749,21737.00
12/13/2015 00:15,2,0.000,ALERT,213.96,303.58,59.981,1449983703,"201051344001145","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,314899.3,314899.3,11002,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983751,21738.00
12/13/2015 00:15,2,0.000,ALERT,213.74,302.37,59.975,1449983703,"201051344000651","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,308926.7,308926.7,10983,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983753,21739.00
12/13/2015 00:15,2,0.000,ALERT,212.61,302.68,60.023,1449983703,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,567351.9,567351.9,211,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983754,21740.00
12/13/2015 00:15,2,0.000,ALERT,213.74,301.47,59.975,1449983703,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,475503.4,475503.4,216,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983756,21741.00
12/13/2015 00:15,2,0.000,ALERT,213.51,302.98,60.007,1449983703,"201051344001135","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,305613.9,305613.9,10972,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983758,21742.00
12/13/2015 00:15,2,0.000,ALERT,213.96,306.28,59.986,1449983703,"201051344000594","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,311549.2,311549.2,6316,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983760,21743.00
12/13/2015 00:15,2,0.000,ALERT,213.74,302.98,59.954,1449983703,"201051344001203","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,311879.2,311879.2,10985,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983762,21744.00
12/13/2015 00:15,2,0.000,ALERT,213.06,302.98,59.970,1449983703,"274151322000054","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,579446.1,579446.1,211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983763,21745.00
12/13/2015 00:15,2,0.000,ALERT,214.41,305.38,59.991,1449983703,"201051344000867","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,300670.0,300670.0,6314,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983765,21746.00
12/13/2015 00:15,2,0.000,ALERT,213.74,302.98,59.986,1449983703,"201051344001093","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,309967.7,309967.7,10995,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983767,21747.00
12/13/2015 00:15,2,0.000,ALERT,214.19,305.98,59.949,1449983703,"201051344000900","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,313720.8,313720.8,6323,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983769,21748.00
12/13/2015 00:15,2,0.000,ALERT,214.41,305.68,59.954,1449983703,"201051344000648","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,307472.0,307472.0,6308,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983771,21749.00
12/13/2015 00:15,2,0.000,ALERT,214.19,306.58,59.986,1449983703,"201051344000569","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,315063.0,315063.0,6312,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983773,21750.00
12/13/2015 00:15,2,0.000,ALERT,214.19,306.58,59.991,1449983703,"201051344000983","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,310389.4,310389.4,6313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983774,21751.00
12/13/2015 00:15,2,0.000,ALERT,214.19,305.98,59.991,1449983703,"201051344001158","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,305942.4,305942.4,6313,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449983776,21752.00
12/13/2015 00:15,2,0.000,ALERT,214.64,306.28,59.991,1449983703,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,307923.2,307923.2,6317,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983778,21753.00
12/13/2015 00:15,2,0.000,ALERT,213.06,302.37,60.012,1449983703,"274151322000087","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,554897.6,554897.6,212,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449983780,21754.00
12/13/2015 00:30,2,0.000,ALERT,214.19,305.68,60.012,1449984603,"201051344000645","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,308673.7,308673.7,6321,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984605,21755.00
12/13/2015 00:30,2,0.000,ALERT,212.83,302.07,59.981,1449984603,"274151322000085","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,582149.6,582149.6,213,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984607,21756.00
12/13/2015 00:30,2,0.000,ALERT,214.19,305.08,59.986,1449984603,"201051344000633","219011344069620",0.00,5.00,0,301.47,306.88,0.0,0.0,0.000,301508.2,301508.2,6323,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984609,21757.00
12/13/2015 00:30,2,0.000,ALERT,213.96,305.38,59.991,1449984603,"201051344000469","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,302446.6,302446.6,6325,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984611,21758.00
12/13/2015 00:30,2,0.000,ALERT,213.06,302.68,59.981,1449984603,"201051344000646","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,307376.6,307376.6,10976,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984612,21759.00
12/13/2015 00:30,2,0.000,ALERT,212.38,302.68,59.975,1449984603,"274151322000052","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,589685.1,589685.1,213,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984614,21760.00
12/13/2015 00:30,2,0.000,ALERT,213.51,302.98,59.991,1449984603,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,311997.1,311997.1,10983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984616,21761.00
12/13/2015 00:30,2,0.000,ALERT,213.29,302.98,59.996,1449984603,"201051344001230","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,310497.9,310497.9,11008,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984618,21762.00
12/13/2015 00:30,2,0.000,ALERT,213.96,303.58,59.996,1449984603,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,305262.9,305262.9,10979,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984620,21763.00
12/13/2015 00:30,2,0.000,ALERT,213.06,302.68,59.981,1449984603,"201051344000955","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,314107.7,314107.7,10975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984622,21764.00
12/13/2015 00:30,2,0.000,ALERT,212.61,301.47,59.986,1449984603,"274151322000094","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,475627.6,475627.6,217,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984623,21765.00
12/13/2015 00:30,2,0.000,ALERT,213.74,306.28,59.986,1449984603,"201051344000579","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,316054.7,316054.7,6317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984625,21766.00
12/13/2015 00:30,2,0.000,ALERT,213.29,302.98,59.986,1449984603,"201051344000890","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,312728.9,312728.9,10983,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984627,21767.00
12/13/2015 00:30,2,0.000,ALERT,213.29,302.68,59.975,1449984603,"201051344000438","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,314413.7,314413.7,10979,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984629,21768.00
12/13/2015 00:30,2,0.000,ALERT,213.74,302.37,59.996,1449984603,"201051344000417","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,308568.7,308568.7,10985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984631,21769.00
12/13/2015 00:30,2,0.000,ALERT,212.83,302.68,59.986,1449984603,"274151322000083","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,584205.9,584205.9,213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984632,21770.00
12/13/2015 00:30,2,0.000,ALERT,213.29,301.77,59.965,1449984603,"274151322000076","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,620457.1,620457.1,213,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984634,21771.00
12/13/2015 00:30,2,0.000,ALERT,213.74,306.58,59.991,1449984603,"201051344000868","219011344069620",0.00,4.50,0,303.88,308.39,0.0,0.0,0.000,300191.5,300191.5,6320,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984636,21772.00
12/13/2015 00:30,2,0.000,ALERT,212.61,303.28,59.986,1449984603,"274151322000095","219011344069620",0.00,5.00,0,301.77,304.78,0.0,0.0,0.000,613428.4,613428.4,213,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984638,21773.00
12/13/2015 00:30,2,0.000,ALERT,213.51,305.38,59.981,1449984603,"201051344000988","219011344069620",0.00,5.50,0,300.87,306.88,0.0,0.0,0.000,300562.5,300562.5,6316,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984640,21774.00
12/13/2015 00:30,2,0.000,ALERT,213.29,302.07,59.991,1449984603,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,312481.5,312481.5,10982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984641,21775.00
12/13/2015 00:30,2,0.000,ALERT,213.74,305.68,59.959,1449984603,"201051344000458","219011344069620",0.00,6.30,0,303.28,308.09,0.0,0.0,0.000,310386.0,310386.0,6318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984643,21776.00
12/13/2015 00:30,2,0.000,ALERT,214.19,305.38,59.991,1449984603,"201051344000853","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,307299.4,307299.4,6319,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984645,21777.00
12/13/2015 00:30,2,0.000,ALERT,213.74,302.68,59.970,1449984603,"201051344000685","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,314109.7,314109.7,10990,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984647,21778.00
12/13/2015 00:30,2,0.000,ALERT,213.51,302.07,59.981,1449984603,"201051344000917","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,311799.3,311799.3,10999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984648,21779.00
12/13/2015 00:30,2,0.000,ALERT,213.51,302.98,60.002,1449984603,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,314899.3,314899.3,11004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984650,21780.00
12/13/2015 00:30,2,0.000,ALERT,213.51,302.07,60.002,1449984603,"201051344000651","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,308926.7,308926.7,10985,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984652,21781.00
12/13/2015 00:30,2,0.000,ALERT,212.38,302.37,59.965,1449984603,"274151322000088","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,567351.9,567351.9,213,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984654,21782.00
12/13/2015 00:30,2,0.000,ALERT,213.29,301.47,59.986,1449984603,"274151322000068","219011344069620",0.00,6.30,0,299.97,302.98,0.0,0.0,0.000,475503.4,475503.4,218,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984656,21783.00
12/13/2015 00:30,2,0.000,ALERT,213.06,302.68,59.991,1449984603,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,305613.9,305613.9,10974,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984658,21784.00
12/13/2015 00:30,2,0.000,ALERT,213.29,305.98,59.981,1449984603,"201051344000594","219011344069620",0.00,5.00,0,302.98,307.78,0.0,0.0,0.000,311549.2,311549.2,6318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984660,21785.00
12/13/2015 00:30,2,0.000,ALERT,213.51,302.37,59.949,1449984603,"201051344001203","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,311879.2,311879.2,10987,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984662,21786.00
12/13/2015 00:30,2,0.000,ALERT,212.83,302.07,60.007,1449984603,"274151322000054","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,579446.1,579446.1,213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984663,21787.00
12/13/2015 00:30,2,0.000,ALERT,213.96,305.08,59.981,1449984603,"201051344000867","219011344069620",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,300670.0,300670.0,6316,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984665,21788.00
12/13/2015 00:30,2,0.000,ALERT,213.51,302.98,59.975,1449984603,"201051344001093","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,10997,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984667,21789.00
12/13/2015 00:30,2,0.000,ALERT,213.51,305.38,59.965,1449984603,"201051344000900","219011344069620",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,313720.8,313720.8,6325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984669,21790.00
12/13/2015 00:30,2,0.000,ALERT,213.96,304.78,59.949,1449984603,"201051344000648","219011344069620",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,307472.0,307472.0,6310,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984671,21791.00
12/13/2015 00:30,2,0.000,ALERT,213.96,306.28,59.981,1449984603,"201051344000569","219011344069620",0.00,5.50,0,303.88,308.69,0.0,0.0,0.000,315063.0,315063.0,6314,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449984672,21792.00
12/13/2015 00:30,2,0.000,ALERT,213.74,305.68,59.933,1449984603,"201051344000983","219011344069620",0.00,5.50,0,303.58,308.39,0.0,0.0,0.000,310389.4,310389.4,6315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984674,21793.00
12/13/2015 00:30,2,0.000,ALERT,213.74,305.38,60.018,1449984603,"201051344001158","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,305942.4,305942.4,6315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984676,21794.00
12/13/2015 00:30,2,0.000,ALERT,214.19,305.98,59.965,1449984603,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,307923.2,307923.2,6319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984678,21795.00
12/13/2015 00:30,2,0.000,ALERT,212.83,301.77,59.965,1449984603,"274151322000087","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,554897.6,554897.6,214,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449984680,21796.00
12/13/2015 00:45,2,0.000,ALERT,214.64,306.28,59.996,1449985503,"201051344000645","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,308673.7,308673.7,6323,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985505,21797.00
12/13/2015 00:45,2,0.000,ALERT,213.29,302.68,60.028,1449985503,"274151322000085","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,582149.6,582149.6,215,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985507,21798.00
12/13/2015 00:45,2,0.000,ALERT,214.64,305.98,59.959,1449985503,"201051344000633","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,301508.2,301508.2,6325,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985508,21799.00
12/13/2015 00:45,2,0.000,ALERT,214.19,305.98,59.949,1449985503,"201051344000469","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,302446.6,302446.6,6327,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985510,21800.00
12/13/2015 00:45,2,0.000,ALERT,213.06,302.68,59.991,1449985503,"201051344000646","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,307376.6,307376.6,10978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449985512,21801.00
12/13/2015 00:45,2,0.000,ALERT,213.06,303.58,59.996,1449985503,"274151322000052","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,589685.1,589685.1,215,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985514,21802.00
12/13/2015 00:45,2,0.000,ALERT,213.51,303.28,59.991,1449985503,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,311997.1,311997.1,10985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985516,21803.00
12/13/2015 00:45,2,0.000,ALERT,213.29,303.58,59.970,1449985503,"201051344001230","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,310497.9,310497.9,11010,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985517,21804.00
12/13/2015 00:45,2,0.000,ALERT,213.96,304.18,59.986,1449985503,"201051344000582","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,305262.9,305262.9,10981,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449985519,21805.00
12/13/2015 00:45,2,0.000,ALERT,213.06,302.98,60.002,1449985503,"201051344000955","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,314107.7,314107.7,10977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985521,21806.00
12/13/2015 00:45,2,0.000,ALERT,213.06,302.07,59.996,1449985503,"274151322000094","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,475627.6,475627.6,219,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449985523,21807.00
12/13/2015 00:45,2,0.000,ALERT,214.19,306.88,59.996,1449985503,"201051344000579","219011344069620",0.00,5.50,0,304.18,308.39,0.0,0.0,0.000,316054.7,316054.7,6319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985525,21808.00
12/13/2015 00:45,2,0.000,ALERT,213.29,303.58,59.986,1449985503,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,312728.9,312728.9,10985,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985527,21809.00
12/13/2015 00:45,2,0.000,ALERT,213.29,302.98,60.002,1449985503,"201051344000438","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,314413.7,314413.7,10981,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985529,21810.00
12/13/2015 00:45,2,0.000,ALERT,213.74,302.68,60.007,1449985503,"201051344000417","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,308568.7,308568.7,10987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985531,21811.00
12/13/2015 00:45,2,0.000,ALERT,213.29,303.28,59.981,1449985503,"274151322000083","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,584205.9,584205.9,215,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985533,21812.00
12/13/2015 00:45,2,0.000,ALERT,213.74,303.58,60.028,1449985503,"274151322000076","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,620457.1,620457.1,215,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985534,21813.00
12/13/2015 00:45,2,0.000,ALERT,214.19,307.18,60.002,1449985503,"201051344000868","219011344069620",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,300191.5,300191.5,6322,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985536,21814.00
12/13/2015 00:45,2,0.000,ALERT,213.29,304.18,59.991,1449985503,"274151322000095","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,613428.4,613428.4,215,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985538,21815.00
12/13/2015 00:45,2,0.000,ALERT,213.96,306.28,60.007,1449985503,"201051344000988","219011344069620",0.00,5.50,0,301.17,307.18,0.0,0.0,0.000,300562.5,300562.5,6318,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985540,21816.00
