ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 00:45,2,0.000,ALERT,213.29,302.37,59.996,1449985503,"201051344001025","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,312481.5,312481.5,10984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985542,21817.00
12/13/2015 00:45,2,0.000,ALERT,213.96,306.28,59.996,1449985503,"201051344000458","219011344069620",0.00,6.30,0,303.88,308.09,0.0,0.0,0.000,310386.0,310386.0,6320,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985543,21818.00
12/13/2015 00:45,2,0.000,ALERT,214.64,306.28,60.002,1449985503,"201051344000853","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,307299.4,307299.4,6321,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449985545,21819.00
12/13/2015 00:45,2,0.000,ALERT,213.96,303.28,59.996,1449985503,"201051344000685","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,314109.7,314109.7,10992,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985547,21820.00
12/13/2015 00:45,2,0.000,ALERT,213.51,302.68,59.986,1449985503,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,311799.3,311799.3,11001,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985549,21821.00
12/13/2015 00:45,2,0.000,ALERT,213.74,303.28,59.991,1449985503,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,314899.3,314899.3,11006,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985551,21822.00
12/13/2015 00:45,2,0.000,ALERT,213.51,302.37,59.944,1449985503,"201051344000651","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,308926.7,308926.7,10987,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985553,21823.00
12/13/2015 00:45,2,0.000,ALERT,212.83,302.98,59.981,1449985503,"274151322000088","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,567351.9,567351.9,215,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985554,21824.00
12/13/2015 00:45,2,0.000,ALERT,213.96,302.07,59.981,1449985503,"274151322000068","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,475503.4,475503.4,220,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985556,21825.00
12/13/2015 00:45,2,0.000,ALERT,213.29,303.28,59.970,1449985503,"201051344001135","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,305613.9,305613.9,10976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985558,21826.00
12/13/2015 00:45,2,0.000,ALERT,213.74,306.58,60.018,1449985503,"201051344000594","219011344069620",0.00,5.00,0,303.58,308.09,0.0,0.0,0.000,311549.2,311549.2,6320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449985560,21827.00
12/13/2015 00:45,2,0.000,ALERT,213.51,302.98,59.986,1449985503,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,311879.2,311879.2,10989,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985561,21828.00
12/13/2015 00:45,2,0.000,ALERT,213.29,303.58,59.959,1449985503,"274151322000054","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,579446.1,579446.1,215,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985563,21829.00
12/13/2015 00:45,2,0.000,ALERT,214.41,305.98,59.981,1449985503,"201051344000867","219011344069620",0.00,6.00,0,303.28,308.09,0.0,0.0,0.000,300670.0,300670.0,6318,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985565,21830.00
12/13/2015 00:45,2,0.000,ALERT,213.51,302.98,59.970,1449985503,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,309967.7,309967.7,10999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985567,21831.00
12/13/2015 00:45,2,0.000,ALERT,213.96,306.28,59.975,1449985503,"201051344000900","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,313720.8,313720.8,6327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985569,21832.00
12/13/2015 00:45,2,0.000,ALERT,214.19,305.38,60.012,1449985503,"201051344000648","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,307472.0,307472.0,6312,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985571,21833.00
12/13/2015 00:45,2,0.000,ALERT,214.19,306.58,59.970,1449985503,"201051344000569","219011344069620",0.00,5.00,0,304.48,308.39,0.0,0.0,0.000,315063.0,315063.0,6316,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985573,21834.00
12/13/2015 00:45,2,0.000,ALERT,213.96,305.98,59.975,1449985503,"201051344000983","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,310389.4,310389.4,6317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985574,21835.00
12/13/2015 00:45,2,0.000,ALERT,214.19,305.98,59.996,1449985503,"201051344001158","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,305942.4,305942.4,6317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985576,21836.00
12/13/2015 00:45,2,0.000,ALERT,214.64,306.58,59.944,1449985503,"201051344000576","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,307923.2,307923.2,6321,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985578,21837.00
12/13/2015 00:45,2,0.000,ALERT,213.06,302.07,59.959,1449985503,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,554897.6,554897.6,216,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449985580,21838.00
12/13/2015 01:00,2,0.000,ALERT,214.41,305.98,59.991,1449986404,"201051344000645","219011344069620",0.00,5.50,0,304.48,308.09,0.0,0.0,0.000,308673.7,308673.7,6325,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986406,21839.00
12/13/2015 01:00,2,0.000,ALERT,213.51,302.98,59.986,1449986404,"274151322000085","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,582149.6,582149.6,217,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986407,21840.00
12/13/2015 01:00,2,0.000,ALERT,214.41,305.38,59.986,1449986404,"201051344000633","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,301508.2,301508.2,6327,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986409,21841.00
12/13/2015 01:00,2,0.000,ALERT,213.96,305.68,60.002,1449986404,"201051344000469","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,302446.6,302446.6,6329,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986411,21842.00
12/13/2015 01:00,2,0.000,ALERT,213.29,302.98,59.954,1449986404,"201051344000646","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,307376.6,307376.6,10980,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986413,21843.00
12/13/2015 01:00,2,0.000,ALERT,213.06,302.37,60.002,1449986404,"274151322000052","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,589685.1,589685.1,217,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986415,21844.00
12/13/2015 01:00,2,0.000,ALERT,213.96,303.58,60.012,1449986404,"201051344000585","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,311997.1,311997.1,10987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986416,21845.00
12/13/2015 01:00,2,0.000,ALERT,213.51,303.28,60.002,1449986404,"201051344001230","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,310497.9,310497.9,11012,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986418,21846.00
12/13/2015 01:00,2,0.000,ALERT,213.96,303.88,60.007,1449986404,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,305262.9,305262.9,10983,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986420,21847.00
12/13/2015 01:00,2,0.000,ALERT,213.29,302.98,59.996,1449986404,"201051344000955","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,314107.7,314107.7,10979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986422,21848.00
12/13/2015 01:00,2,0.000,ALERT,213.06,301.77,59.996,1449986404,"274151322000094","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,475627.6,475627.6,221,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986424,21849.00
12/13/2015 01:00,2,0.000,ALERT,213.74,306.28,60.002,1449986404,"201051344000579","219011344069620",0.00,5.00,0,304.78,308.69,0.0,0.0,0.000,316054.7,316054.7,6321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986425,21850.00
12/13/2015 01:00,2,0.000,ALERT,213.51,303.88,60.012,1449986404,"201051344000890","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,312728.9,312728.9,10987,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986427,21851.00
12/13/2015 01:00,2,0.000,ALERT,213.51,302.98,60.002,1449986404,"201051344000438","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314413.7,314413.7,10983,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986429,21852.00
12/13/2015 01:00,2,0.000,ALERT,213.74,302.68,59.986,1449986404,"201051344000417","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,308568.7,308568.7,10989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986431,21853.00
12/13/2015 01:00,2,0.000,ALERT,213.51,303.58,60.007,1449986404,"274151322000083","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,584205.9,584205.9,217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986433,21854.00
12/13/2015 01:00,2,0.000,ALERT,213.51,302.37,59.965,1449986404,"274151322000076","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,620457.1,620457.1,217,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986435,21855.00
12/13/2015 01:00,2,0.000,ALERT,213.96,306.58,60.002,1449986404,"201051344000868","219011344069620",0.00,5.00,0,304.78,308.69,0.0,0.0,0.000,300191.5,300191.5,6324,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986437,21856.00
12/13/2015 01:00,2,0.000,ALERT,213.06,303.58,60.018,1449986404,"274151322000095","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,613428.4,613428.4,217,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986438,21857.00
12/13/2015 01:00,2,0.000,ALERT,213.51,305.68,59.991,1449986404,"201051344000988","219011344069620",0.00,5.50,0,301.77,307.48,0.0,0.0,0.000,300562.5,300562.5,6320,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986440,21858.00
12/13/2015 01:00,2,0.000,ALERT,213.51,302.68,60.012,1449986404,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,312481.5,312481.5,10986,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986442,21859.00
12/13/2015 01:00,2,0.000,ALERT,213.74,305.98,59.996,1449986404,"201051344000458","219011344069620",0.00,6.30,0,304.48,308.69,0.0,0.0,0.000,310386.0,310386.0,6322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986444,21860.00
12/13/2015 01:00,2,0.000,ALERT,214.41,305.68,59.991,1449986404,"201051344000853","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,307299.4,307299.4,6323,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986446,21861.00
12/13/2015 01:00,2,0.000,ALERT,213.96,303.28,59.986,1449986404,"201051344000685","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,314109.7,314109.7,10994,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986448,21862.00
12/13/2015 01:00,2,0.000,ALERT,213.74,302.68,59.986,1449986404,"201051344000917","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,311799.3,311799.3,11003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986449,21863.00
12/13/2015 01:00,2,0.000,ALERT,213.96,303.58,59.986,1449986404,"201051344001145","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,314899.3,314899.3,11008,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986451,21864.00
12/13/2015 01:00,2,0.000,ALERT,213.74,302.68,59.975,1449986404,"201051344000651","219011344069620",0.00,4.00,0,300.87,303.88,0.0,0.0,0.000,308926.7,308926.7,10989,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986453,21865.00
12/13/2015 01:00,2,0.000,ALERT,212.61,302.37,59.949,1449986404,"274151322000088","219011344069620",0.00,6.30,0,300.27,305.68,0.0,0.0,0.000,567351.9,567351.9,217,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986455,21866.00
12/13/2015 01:00,2,0.000,ALERT,213.96,302.07,59.986,1449986404,"274151322000068","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,475503.4,475503.4,222,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986457,21867.00
12/13/2015 01:00,2,0.000,ALERT,213.29,302.98,59.981,1449986404,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,305613.9,305613.9,10978,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986459,21868.00
12/13/2015 01:00,2,0.000,ALERT,213.51,306.28,59.991,1449986404,"201051344000594","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,311549.2,311549.2,6322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986460,21869.00
12/13/2015 01:00,2,0.000,ALERT,213.74,302.98,59.981,1449986404,"201051344001203","219011344069620",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,311879.2,311879.2,10991,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986462,21870.00
12/13/2015 01:00,2,0.000,ALERT,212.83,302.68,59.991,1449986404,"274151322000054","219011344069620",0.00,6.30,0,300.27,306.28,0.0,0.0,0.000,579446.1,579446.1,217,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986464,21871.00
12/13/2015 01:00,2,0.000,ALERT,213.96,305.08,59.991,1449986404,"201051344000867","219011344069620",0.00,6.00,0,303.58,308.09,0.0,0.0,0.000,300670.0,300670.0,6320,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986466,21872.00
12/13/2015 01:00,2,0.000,ALERT,213.51,302.98,59.986,1449986404,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.18,0.0,0.0,0.000,309967.7,309967.7,11001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986467,21873.00
12/13/2015 01:00,2,0.000,ALERT,213.74,305.68,59.991,1449986404,"201051344000900","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,313720.8,313720.8,6329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986469,21874.00
12/13/2015 01:00,2,0.000,ALERT,214.19,305.38,59.991,1449986404,"201051344000648","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,307472.0,307472.0,6314,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986471,21875.00
12/13/2015 01:00,2,0.000,ALERT,213.96,306.28,59.991,1449986404,"201051344000569","219011344069620",0.00,5.00,0,304.78,308.69,0.0,0.0,0.000,315063.0,315063.0,6318,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986473,21876.00
12/13/2015 01:00,2,0.000,ALERT,213.96,305.98,59.991,1449986404,"201051344000983","219011344069620",0.00,5.50,0,304.48,307.78,0.0,0.0,0.000,310389.4,310389.4,6319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449986475,21877.00
12/13/2015 01:00,2,0.000,ALERT,213.96,305.68,59.996,1449986404,"201051344001158","219011344069620",0.00,4.50,0,303.58,307.18,0.0,0.0,0.000,305942.4,305942.4,6319,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986477,21878.00
12/13/2015 01:00,2,0.000,ALERT,214.41,306.58,59.991,1449986404,"201051344000576","219011344069620",0.00,5.00,0,304.18,307.78,0.0,0.0,0.000,307923.2,307923.2,6323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986478,21879.00
12/13/2015 01:00,2,0.000,ALERT,213.06,302.07,60.007,1449986404,"274151322000087","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,554897.6,554897.6,218,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449986480,21880.00
12/13/2015 01:15,2,0.000,ALERT,214.41,305.68,59.986,1449987303,"201051344000645","219011344069620",0.00,5.50,0,300.57,307.48,0.0,0.0,0.000,308673.7,308673.7,6327,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987305,21881.00
12/13/2015 01:15,2,0.000,ALERT,213.29,302.37,59.986,1449987303,"274151322000085","219011344069620",0.00,6.00,0,298.77,304.48,0.0,0.0,0.000,582149.6,582149.6,219,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987307,21882.00
12/13/2015 01:15,2,0.000,ALERT,214.64,305.68,59.991,1449987303,"201051344000633","219011344069620",0.00,4.50,0,299.07,306.88,0.0,0.0,0.000,301508.2,301508.2,6329,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987308,21883.00
12/13/2015 01:15,2,0.000,ALERT,213.96,305.68,59.986,1449987303,"201051344000469","219011344069620",0.00,4.50,0,299.67,307.18,0.0,0.0,0.000,302446.6,302446.6,6331,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987310,21884.00
12/13/2015 01:15,2,0.000,ALERT,213.29,302.98,59.991,1449987303,"201051344000646","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,307376.6,307376.6,10982,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987312,21885.00
12/13/2015 01:15,2,0.000,ALERT,212.83,302.68,59.991,1449987303,"274151322000052","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,589685.1,589685.1,219,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987314,21886.00
12/13/2015 01:15,2,0.000,ALERT,213.51,302.98,59.981,1449987303,"201051344000585","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,311997.1,311997.1,10989,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987316,21887.00
12/13/2015 01:15,2,0.000,ALERT,213.29,303.28,59.981,1449987303,"201051344001230","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,310497.9,310497.9,11014,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987318,21888.00
12/13/2015 01:15,2,0.000,ALERT,214.19,304.18,59.996,1449987303,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,305262.9,305262.9,10985,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987319,21889.00
12/13/2015 01:15,2,0.000,ALERT,213.06,302.98,59.996,1449987303,"201051344000955","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,314107.7,314107.7,10981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987321,21890.00
12/13/2015 01:15,2,0.000,ALERT,213.06,302.07,59.991,1449987303,"274151322000094","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,475627.6,475627.6,223,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987323,21891.00
12/13/2015 01:15,2,0.000,ALERT,214.19,306.58,60.039,1449987303,"201051344000579","219011344069620",0.00,5.00,0,301.17,308.09,0.0,0.0,0.000,316054.7,316054.7,6323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987325,21892.00
12/13/2015 01:15,2,0.000,ALERT,213.29,303.28,59.996,1449987303,"201051344000890","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,312728.9,312728.9,10989,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987327,21893.00
12/13/2015 01:15,2,0.000,ALERT,213.51,302.98,60.002,1449987303,"201051344000438","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,314413.7,314413.7,10985,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987328,21894.00
12/13/2015 01:15,2,0.000,ALERT,213.29,303.58,59.991,1449987303,"274151322000083","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,584205.9,584205.9,219,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987331,21895.00
12/13/2015 01:15,2,0.000,ALERT,213.74,303.28,59.991,1449987303,"274151322000076","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,620457.1,620457.1,219,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987333,21896.00
12/13/2015 01:15,2,0.000,ALERT,213.96,306.58,60.002,1449987303,"201051344000868","219011344069620",0.00,5.00,0,301.17,308.39,0.0,0.0,0.000,300191.5,300191.5,6326,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987335,21897.00
12/13/2015 01:15,2,0.000,ALERT,213.06,304.18,60.007,1449987303,"274151322000095","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,613428.4,613428.4,219,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987337,21898.00
12/13/2015 01:15,2,0.000,ALERT,213.96,305.98,59.996,1449987303,"201051344000988","219011344069620",0.00,5.00,0,298.47,306.88,0.0,0.0,0.000,300562.5,300562.5,6322,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987338,21899.00
12/13/2015 01:15,2,0.000,ALERT,213.29,302.37,59.986,1449987303,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,312481.5,312481.5,10988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987340,21900.00
12/13/2015 01:15,2,0.000,ALERT,213.96,305.98,59.991,1449987303,"201051344000458","219011344069620",0.00,6.30,0,300.87,307.78,0.0,0.0,0.000,310386.0,310386.0,6324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987342,21901.00
12/13/2015 01:15,2,0.000,ALERT,214.64,305.68,59.991,1449987303,"201051344000853","219011344069620",0.00,5.00,0,300.57,307.18,0.0,0.0,0.000,307299.4,307299.4,6325,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987344,21902.00
12/13/2015 01:15,2,0.000,ALERT,213.96,303.28,60.002,1449987303,"201051344000685","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,314109.7,314109.7,10996,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987346,21903.00
12/13/2015 01:15,2,0.000,ALERT,213.74,302.68,59.981,1449987303,"201051344000917","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,311799.3,311799.3,11005,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987348,21904.00
12/13/2015 01:15,2,0.000,ALERT,213.74,302.98,59.981,1449987303,"201051344001145","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,314899.3,314899.3,11010,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987349,21905.00
12/13/2015 01:15,2,0.000,ALERT,213.74,302.37,59.996,1449987303,"201051344000651","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,308926.7,308926.7,10991,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987351,21906.00
12/13/2015 01:15,2,0.000,ALERT,212.83,302.37,59.981,1449987303,"274151322000088","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,567351.9,567351.9,219,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987353,21907.00
12/13/2015 01:15,2,0.000,ALERT,213.74,301.77,59.981,1449987303,"274151322000068","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,475503.4,475503.4,224,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987355,21908.00
12/13/2015 01:15,2,0.000,ALERT,213.29,302.98,59.991,1449987303,"201051344001135","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,305613.9,305613.9,10980,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987357,21909.00
12/13/2015 01:15,2,0.000,ALERT,213.74,306.58,59.986,1449987303,"201051344000594","219011344069620",0.00,5.00,0,300.57,307.78,0.0,0.0,0.000,311549.2,311549.2,6324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987358,21910.00
12/13/2015 01:15,2,0.000,ALERT,213.51,302.37,59.981,1449987303,"201051344001203","219011344069620",0.00,4.50,0,301.17,307.18,0.0,0.0,0.000,311879.2,311879.2,10993,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987360,21911.00
12/13/2015 01:15,2,0.000,ALERT,213.06,303.28,59.986,1449987303,"274151322000054","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,579446.1,579446.1,219,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987362,21912.00
12/13/2015 01:15,2,0.000,ALERT,214.41,305.68,60.018,1449987303,"201051344000867","219011344069620",0.00,6.00,0,299.97,307.78,0.0,0.0,0.000,300670.0,300670.0,6322,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987364,21913.00
12/13/2015 01:15,2,0.000,ALERT,213.51,302.98,60.018,1449987303,"201051344001093","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,309967.7,309967.7,11003,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987365,21914.00
12/13/2015 01:15,2,0.000,ALERT,213.96,305.98,60.023,1449987303,"201051344000900","219011344069620",0.00,5.00,0,300.27,307.18,0.0,0.0,0.000,313720.8,313720.8,6331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987367,21915.00
12/13/2015 01:15,2,0.000,ALERT,214.41,305.38,59.981,1449987303,"201051344000648","219011344069620",0.00,4.00,0,299.97,307.48,0.0,0.0,0.000,307472.0,307472.0,6316,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987369,21916.00
12/13/2015 01:15,2,0.000,ALERT,213.96,306.58,59.975,1449987303,"201051344000569","219011344069620",0.00,5.00,0,301.17,308.39,0.0,0.0,0.000,315063.0,315063.0,6320,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987371,21917.00
12/13/2015 01:15,2,0.000,ALERT,214.19,306.28,59.986,1449987303,"201051344000983","219011344069620",0.00,5.50,0,300.87,307.78,0.0,0.0,0.000,310389.4,310389.4,6321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987373,21918.00
12/13/2015 01:15,2,0.000,ALERT,214.19,305.98,59.981,1449987303,"201051344001158","219011344069620",0.00,4.50,0,300.27,307.18,0.0,0.0,0.000,305942.4,305942.4,6321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987374,21919.00
12/13/2015 01:15,2,0.000,ALERT,214.64,306.58,60.023,1449987303,"201051344000576","219011344069620",0.00,5.00,0,300.87,307.78,0.0,0.0,0.000,307923.2,307923.2,6325,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987376,21920.00
12/13/2015 01:15,2,0.000,ALERT,213.29,302.68,59.991,1449987303,"274151322000087","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,554897.6,554897.6,220,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449987378,21921.00
12/13/2015 01:15,2,0.000,ALERT,213.74,302.68,59.991,1449987303,"201051344000417","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,308568.7,308568.7,10991,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449987380,21922.00
12/13/2015 01:30,2,0.000,ALERT,213.74,304.48,60.007,1449988203,"201051344000645","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,308673.7,308673.7,6329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988205,21923.00
12/13/2015 01:30,2,0.000,ALERT,212.61,301.77,59.954,1449988203,"274151322000085","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,582149.6,582149.6,221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988207,21924.00
12/13/2015 01:30,2,0.000,ALERT,213.96,304.48,59.954,1449988203,"201051344000633","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,301508.2,301508.2,6331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988209,21925.00
12/13/2015 01:30,2,0.000,ALERT,213.51,304.48,59.959,1449988203,"201051344000469","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,302446.6,302446.6,6333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988211,21926.00
12/13/2015 01:30,2,0.000,ALERT,212.83,302.37,59.970,1449988203,"201051344000646","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,307376.6,307376.6,10984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988212,21927.00
12/13/2015 01:30,2,0.000,ALERT,212.38,302.07,59.922,1449988203,"274151322000052","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,589685.1,589685.1,221,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988214,21928.00
12/13/2015 01:30,2,0.000,ALERT,213.29,302.68,60.002,1449988203,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,311997.1,311997.1,10991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988216,21929.00
12/13/2015 01:30,2,0.000,ALERT,213.06,302.68,59.959,1449988203,"201051344001230","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,310497.9,310497.9,11016,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988218,21930.00
12/13/2015 01:30,2,0.000,ALERT,213.74,303.58,59.965,1449988203,"201051344000582","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,305262.9,305262.9,10987,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988220,21931.00
12/13/2015 01:30,2,0.000,ALERT,212.61,302.37,59.959,1449988203,"201051344000955","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,314107.7,314107.7,10983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988221,21932.00
12/13/2015 01:30,2,0.000,ALERT,212.61,301.47,59.975,1449988203,"274151322000094","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,475627.6,475627.6,225,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988223,21933.00
12/13/2015 01:30,2,0.000,ALERT,213.51,305.38,59.996,1449988203,"201051344000579","219011344069620",0.00,5.50,0,304.18,308.39,0.0,0.0,0.000,316054.7,316054.7,6325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988225,21934.00
12/13/2015 01:30,2,0.000,ALERT,212.83,302.68,59.944,1449988203,"201051344000890","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,312728.9,312728.9,10991,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988227,21935.00
12/13/2015 01:30,2,0.000,ALERT,213.06,302.37,59.965,1449988203,"201051344000438","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,314413.7,314413.7,10987,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988228,21936.00
12/13/2015 01:30,2,0.000,ALERT,213.51,302.07,59.959,1449988203,"201051344000417","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,308568.7,308568.7,10993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988230,21937.00
12/13/2015 01:30,2,0.000,ALERT,212.83,302.98,59.949,1449988203,"274151322000083","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,584205.9,584205.9,221,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988232,21938.00
12/13/2015 01:30,2,0.000,ALERT,213.29,302.68,59.944,1449988203,"274151322000076","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,620457.1,620457.1,221,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988234,21939.00
12/13/2015 01:30,2,0.000,ALERT,213.51,305.68,59.959,1449988203,"201051344000868","219011344069620",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,300191.5,300191.5,6328,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988236,21940.00
12/13/2015 01:30,2,0.000,ALERT,212.61,302.98,59.954,1449988203,"274151322000095","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,613428.4,613428.4,221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988238,21941.00
12/13/2015 01:30,2,0.000,ALERT,213.29,304.78,59.954,1449988203,"201051344000988","219011344069620",0.00,5.50,0,301.17,306.88,0.0,0.0,0.000,300562.5,300562.5,6324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988240,21942.00
12/13/2015 01:30,2,0.000,ALERT,212.83,301.47,59.922,1449988203,"201051344001025","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,312481.5,312481.5,10990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988242,21943.00
12/13/2015 01:30,2,0.000,ALERT,213.29,304.78,59.970,1449988203,"201051344000458","219011344069620",0.00,6.30,0,303.58,308.09,0.0,0.0,0.000,310386.0,310386.0,6326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988243,21944.00
12/13/2015 01:30,2,0.000,ALERT,213.96,304.48,59.954,1449988203,"201051344000853","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,307299.4,307299.4,6327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988245,21945.00
12/13/2015 01:30,2,0.000,ALERT,213.29,302.37,59.954,1449988203,"201051344000685","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,314109.7,314109.7,10998,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988247,21946.00
12/13/2015 01:30,2,0.000,ALERT,213.29,302.07,59.938,1449988203,"201051344000917","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,311799.3,311799.3,11007,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988249,21947.00
12/13/2015 01:30,2,0.000,ALERT,213.29,302.68,59.959,1449988203,"201051344001145","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,314899.3,314899.3,11012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988250,21948.00
12/13/2015 01:30,2,0.000,ALERT,213.06,301.77,59.949,1449988203,"201051344000651","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,308926.7,308926.7,10993,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988252,21949.00
12/13/2015 01:30,2,0.000,ALERT,212.16,301.77,59.959,1449988203,"274151322000088","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,567351.9,567351.9,221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988254,21950.00
12/13/2015 01:30,2,0.000,ALERT,213.06,301.17,59.954,1449988203,"274151322000068","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,475503.4,475503.4,226,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988256,21951.00
12/13/2015 01:30,2,0.000,ALERT,212.61,302.37,59.959,1449988203,"201051344001135","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,305613.9,305613.9,10982,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988258,21952.00
12/13/2015 01:30,2,0.000,ALERT,213.06,305.38,59.944,1449988203,"201051344000594","219011344069620",0.00,5.00,0,303.28,308.09,0.0,0.0,0.000,311549.2,311549.2,6326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988260,21953.00
12/13/2015 01:30,2,0.000,ALERT,213.06,302.07,59.970,1449988203,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,311879.2,311879.2,10995,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988261,21954.00
12/13/2015 01:30,2,0.000,ALERT,212.38,302.07,59.938,1449988203,"274151322000054","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,579446.1,579446.1,221,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988263,21955.00
12/13/2015 01:30,2,0.000,ALERT,213.51,304.18,59.959,1449988203,"201051344000867","219011344069620",0.00,6.00,0,302.68,308.09,0.0,0.0,0.000,300670.0,300670.0,6324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988265,21956.00
12/13/2015 01:30,2,0.000,ALERT,212.83,302.07,59.996,1449988203,"201051344001093","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,309967.7,309967.7,11005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988267,21957.00
12/13/2015 01:30,2,0.000,ALERT,213.06,304.48,59.975,1449988203,"201051344000900","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,313720.8,313720.8,6333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988269,21958.00
12/13/2015 01:30,2,0.000,ALERT,213.51,303.88,59.959,1449988203,"201051344000648","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,307472.0,307472.0,6318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988271,21959.00
12/13/2015 01:30,2,0.000,ALERT,213.29,305.08,59.965,1449988203,"201051344000569","219011344069620",0.00,5.00,0,304.18,308.69,0.0,0.0,0.000,315063.0,315063.0,6322,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988272,21960.00
12/13/2015 01:30,2,0.000,ALERT,213.29,304.48,59.986,1449988203,"201051344000983","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,310389.4,310389.4,6323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449988274,21961.00
12/13/2015 01:30,2,0.000,ALERT,213.51,304.48,59.965,1449988203,"201051344001158","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,305942.4,305942.4,6323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988276,21962.00
