ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 01:30,2,0.000,ALERT,213.74,305.08,60.002,1449988203,"201051344000576","219011344069620",0.00,4.50,0,303.58,308.09,0.0,0.0,0.000,307923.2,307923.2,6327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988278,21963.00
12/13/2015 01:30,2,0.000,ALERT,212.61,301.17,59.970,1449988203,"274151322000087","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,554897.6,554897.6,222,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449988279,21964.00
12/13/2015 01:45,2,0.000,ALERT,213.74,304.18,59.991,1449989103,"201051344000645","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,308673.7,308673.7,6331,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989105,21965.00
12/13/2015 01:45,2,0.000,ALERT,212.61,302.07,59.986,1449989103,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,582149.6,582149.6,223,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989107,21966.00
12/13/2015 01:45,2,0.000,ALERT,213.96,304.18,60.002,1449989103,"201051344000633","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,301508.2,301508.2,6333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989109,21967.00
12/13/2015 01:45,2,0.000,ALERT,213.29,304.18,59.986,1449989103,"201051344000469","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,302446.6,302446.6,6335,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989111,21968.00
12/13/2015 01:45,2,0.000,ALERT,212.61,302.37,59.996,1449989103,"201051344000646","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,307376.6,307376.6,10986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989113,21969.00
12/13/2015 01:45,2,0.000,ALERT,212.16,301.77,59.991,1449989103,"274151322000052","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,589685.1,589685.1,223,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989114,21970.00
12/13/2015 01:45,2,0.000,ALERT,213.06,302.68,59.991,1449989103,"201051344000585","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,311997.1,311997.1,10993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989116,21971.00
12/13/2015 01:45,2,0.000,ALERT,213.06,302.98,60.039,1449989103,"201051344001230","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,310497.9,310497.9,11018,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989118,21972.00
12/13/2015 01:45,2,0.000,ALERT,212.61,302.37,59.996,1449989103,"201051344000955","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,314107.7,314107.7,10985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989121,21973.00
12/13/2015 01:45,2,0.000,ALERT,212.16,301.17,60.002,1449989103,"274151322000094","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,475627.6,475627.6,227,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989123,21974.00
12/13/2015 01:45,2,0.000,ALERT,213.29,304.78,60.018,1449989103,"201051344000579","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,316054.7,316054.7,6327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989125,21975.00
12/13/2015 01:45,2,0.000,ALERT,213.06,302.98,59.949,1449989103,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,312728.9,312728.9,10993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989127,21976.00
12/13/2015 01:45,2,0.000,ALERT,213.06,302.37,59.986,1449989103,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,314413.7,314413.7,10989,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989128,21977.00
12/13/2015 01:45,2,0.000,ALERT,213.29,302.07,59.986,1449989103,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,308568.7,308568.7,10995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989130,21978.00
12/13/2015 01:45,2,0.000,ALERT,212.61,302.07,59.949,1449989103,"274151322000083","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,584205.9,584205.9,223,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989132,21979.00
12/13/2015 01:45,2,0.000,ALERT,213.06,302.07,59.986,1449989103,"274151322000076","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,620457.1,620457.1,223,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989134,21980.00
12/13/2015 01:45,2,0.000,ALERT,213.51,305.38,59.981,1449989103,"201051344000868","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,300191.5,300191.5,6330,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989136,21981.00
12/13/2015 01:45,2,0.000,ALERT,212.38,302.98,59.970,1449989103,"274151322000095","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,613428.4,613428.4,223,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989138,21982.00
12/13/2015 01:45,2,0.000,ALERT,213.06,304.18,59.986,1449989103,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,300562.5,300562.5,6326,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989140,21983.00
12/13/2015 01:45,2,0.000,ALERT,213.06,302.07,59.970,1449989103,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,312481.5,312481.5,10992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989141,21984.00
12/13/2015 01:45,2,0.000,ALERT,213.29,304.78,59.981,1449989103,"201051344000458","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,310386.0,310386.0,6328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989143,21985.00
12/13/2015 01:45,2,0.000,ALERT,213.96,304.48,59.991,1449989103,"201051344000853","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,307299.4,307299.4,6329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989145,21986.00
12/13/2015 01:45,2,0.000,ALERT,213.51,302.68,59.986,1449989103,"201051344000685","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314109.7,314109.7,11000,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989147,21987.00
12/13/2015 01:45,2,0.000,ALERT,213.29,302.07,59.996,1449989103,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,311799.3,311799.3,11009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989149,21988.00
12/13/2015 01:45,2,0.000,ALERT,213.51,302.98,59.975,1449989103,"201051344001145","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,314899.3,314899.3,11014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989150,21989.00
12/13/2015 01:45,2,0.000,ALERT,213.29,302.07,59.996,1449989103,"201051344000651","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,308926.7,308926.7,10995,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989152,21990.00
12/13/2015 01:45,2,0.000,ALERT,212.16,301.77,59.944,1449989103,"274151322000088","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,567351.9,567351.9,223,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989154,21991.00
12/13/2015 01:45,2,0.000,ALERT,213.29,301.17,59.996,1449989103,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,475503.4,475503.4,228,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989156,21992.00
12/13/2015 01:45,2,0.000,ALERT,212.83,302.37,59.981,1449989103,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,305613.9,305613.9,10984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989157,21993.00
12/13/2015 01:45,2,0.000,ALERT,212.83,304.78,59.996,1449989103,"201051344000594","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,311549.2,311549.2,6328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989159,21994.00
12/13/2015 01:45,2,0.000,ALERT,213.29,302.07,59.996,1449989103,"201051344001203","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,311879.2,311879.2,10997,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989161,21995.00
12/13/2015 01:45,2,0.000,ALERT,212.38,302.68,59.986,1449989103,"274151322000054","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,579446.1,579446.1,223,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989163,21996.00
12/13/2015 01:45,2,0.000,ALERT,213.51,304.18,59.996,1449989103,"201051344000867","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,300670.0,300670.0,6326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989165,21997.00
12/13/2015 01:45,2,0.000,ALERT,213.29,302.68,60.044,1449989103,"201051344001093","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,309967.7,309967.7,11007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989166,21998.00
12/13/2015 01:45,2,0.000,ALERT,213.29,304.78,59.996,1449989103,"201051344000900","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,313720.8,313720.8,6335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989168,21999.00
12/13/2015 01:45,2,0.000,ALERT,213.51,303.88,59.991,1449989103,"201051344000648","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,307472.0,307472.0,6320,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989170,22000.00
12/13/2015 01:45,2,0.000,ALERT,213.51,305.38,59.965,1449989103,"201051344000569","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,315063.0,315063.0,6324,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989172,22001.00
12/13/2015 01:45,2,0.000,ALERT,213.29,304.48,59.991,1449989103,"201051344000983","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,310389.4,310389.4,6325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989174,22002.00
12/13/2015 01:45,2,0.000,ALERT,213.29,304.18,60.034,1449989103,"201051344001158","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,305942.4,305942.4,6325,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989175,22003.00
12/13/2015 01:45,2,0.000,ALERT,213.74,305.08,59.986,1449989103,"201051344000576","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,307923.2,307923.2,6329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449989177,22004.00
12/13/2015 01:45,2,0.000,ALERT,212.61,301.17,59.981,1449989103,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,554897.6,554897.6,224,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989179,22005.00
12/13/2015 01:45,2,0.000,ALERT,213.74,303.58,59.996,1449989103,"201051344000582","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,305262.9,305262.9,10989,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449989181,22006.00
12/13/2015 02:00,2,0.000,ALERT,214.19,304.78,59.986,1449990003,"201051344000645","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,308673.7,308673.7,6333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990006,22007.00
12/13/2015 02:00,2,0.000,ALERT,213.06,302.07,59.975,1449990003,"274151322000085","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,582149.6,582149.6,225,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990007,22008.00
12/13/2015 02:00,2,0.000,ALERT,214.41,304.78,59.986,1449990003,"201051344000633","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,301508.2,301508.2,6335,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990009,22009.00
12/13/2015 02:00,2,0.000,ALERT,213.96,304.78,59.986,1449990003,"201051344000469","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,302446.6,302446.6,6337,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990011,22010.00
12/13/2015 02:00,2,0.000,ALERT,213.06,302.98,59.996,1449990003,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,307376.6,307376.6,10988,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990013,22011.00
12/13/2015 02:00,2,0.000,ALERT,212.83,302.37,59.975,1449990003,"274151322000052","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,589685.1,589685.1,225,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990015,22012.00
12/13/2015 02:00,2,0.000,ALERT,213.74,303.28,59.986,1449990003,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,311997.1,311997.1,10995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990017,22013.00
12/13/2015 02:00,2,0.000,ALERT,213.51,303.58,59.991,1449990003,"201051344001230","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,310497.9,310497.9,11020,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990018,22014.00
12/13/2015 02:00,2,0.000,ALERT,213.96,303.88,59.991,1449990003,"201051344000582","219011344069620",0.00,4.50,0,301.77,304.78,0.0,0.0,0.000,305262.9,305262.9,10991,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990020,22015.00
12/13/2015 02:00,2,0.000,ALERT,213.06,302.68,59.949,1449990003,"201051344000955","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,314107.7,314107.7,10987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990022,22016.00
12/13/2015 02:00,2,0.000,ALERT,213.06,301.77,59.981,1449990003,"274151322000094","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,475627.6,475627.6,229,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990024,22017.00
12/13/2015 02:00,2,0.000,ALERT,213.96,305.68,59.991,1449990003,"201051344000579","219011344069620",0.00,5.50,0,302.98,307.78,0.0,0.0,0.000,316054.7,316054.7,6329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990026,22018.00
12/13/2015 02:00,2,0.000,ALERT,213.29,303.28,60.034,1449990003,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,312728.9,312728.9,10995,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990027,22019.00
12/13/2015 02:00,2,0.000,ALERT,213.51,302.68,59.949,1449990003,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,314413.7,314413.7,10991,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990029,22020.00
12/13/2015 02:00,2,0.000,ALERT,213.74,302.68,59.986,1449990003,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,308568.7,308568.7,10997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990031,22021.00
12/13/2015 02:00,2,0.000,ALERT,213.06,302.37,59.981,1449990003,"274151322000083","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,584205.9,584205.9,225,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990033,22022.00
12/13/2015 02:00,2,0.000,ALERT,213.74,302.98,59.975,1449990003,"274151322000076","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,620457.1,620457.1,225,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990035,22023.00
12/13/2015 02:00,2,0.000,ALERT,213.74,305.98,60.034,1449990003,"201051344000868","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,300191.5,300191.5,6332,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990037,22024.00
12/13/2015 02:00,2,0.000,ALERT,213.06,303.58,59.975,1449990003,"274151322000095","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,613428.4,613428.4,225,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990039,22025.00
12/13/2015 02:00,2,0.000,ALERT,213.74,305.08,59.975,1449990003,"201051344000988","219011344069620",0.00,5.50,0,299.97,306.58,0.0,0.0,0.000,300562.5,300562.5,6328,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990040,22026.00
12/13/2015 02:00,2,0.000,ALERT,213.06,302.07,59.954,1449990003,"201051344001025","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,312481.5,312481.5,10994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990042,22027.00
12/13/2015 02:00,2,0.000,ALERT,213.74,305.08,60.028,1449990003,"201051344000458","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,310386.0,310386.0,6330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990044,22028.00
12/13/2015 02:00,2,0.000,ALERT,214.19,304.78,59.949,1449990003,"201051344000853","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,307299.4,307299.4,6331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990046,22029.00
12/13/2015 02:00,2,0.000,ALERT,213.74,302.98,60.007,1449990003,"201051344000685","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,314109.7,314109.7,11002,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990047,22030.00
12/13/2015 02:00,2,0.000,ALERT,213.51,302.68,59.991,1449990003,"201051344000917","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,311799.3,311799.3,11011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990049,22031.00
12/13/2015 02:00,2,0.000,ALERT,213.51,302.98,59.970,1449990003,"201051344001145","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,314899.3,314899.3,11016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990051,22032.00
12/13/2015 02:00,2,0.000,ALERT,213.51,302.37,59.970,1449990003,"201051344000651","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,308926.7,308926.7,10997,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990053,22033.00
12/13/2015 02:00,2,0.000,ALERT,212.61,302.07,59.944,1449990003,"274151322000088","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,567351.9,567351.9,225,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990055,22034.00
12/13/2015 02:00,2,0.000,ALERT,213.51,301.77,59.970,1449990003,"274151322000068","219011344069620",0.00,6.30,0,300.27,303.28,0.0,0.0,0.000,475503.4,475503.4,230,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990056,22035.00
12/13/2015 02:00,2,0.000,ALERT,212.61,302.37,59.975,1449990003,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,305613.9,305613.9,10986,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990058,22036.00
12/13/2015 02:00,2,0.000,ALERT,213.51,306.28,59.996,1449990003,"201051344000594","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,311549.2,311549.2,6330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990060,22037.00
12/13/2015 02:00,2,0.000,ALERT,213.51,302.68,59.981,1449990003,"201051344001203","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,311879.2,311879.2,10999,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990062,22038.00
12/13/2015 02:00,2,0.000,ALERT,212.61,302.37,59.970,1449990003,"274151322000054","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,579446.1,579446.1,225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990064,22039.00
12/13/2015 02:00,2,0.000,ALERT,213.96,304.78,59.949,1449990003,"201051344000867","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,300670.0,300670.0,6328,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990065,22040.00
12/13/2015 02:00,2,0.000,ALERT,213.51,303.28,59.970,1449990003,"201051344001093","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,309967.7,309967.7,11009,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990067,22041.00
12/13/2015 02:00,2,0.000,ALERT,213.51,304.78,59.975,1449990003,"201051344000900","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,313720.8,313720.8,6337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990069,22042.00
12/13/2015 02:00,2,0.000,ALERT,213.96,304.18,59.975,1449990003,"201051344000648","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,307472.0,307472.0,6322,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990071,22043.00
12/13/2015 02:00,2,0.000,ALERT,213.51,305.38,59.975,1449990003,"201051344000569","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,315063.0,315063.0,6326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990073,22044.00
12/13/2015 02:00,2,0.000,ALERT,213.74,305.38,60.018,1449990003,"201051344000983","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,310389.4,310389.4,6327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990075,22045.00
12/13/2015 02:00,2,0.000,ALERT,213.74,304.78,59.975,1449990003,"201051344001158","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,305942.4,305942.4,6327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990077,22046.00
12/13/2015 02:00,2,0.000,ALERT,214.19,305.98,59.970,1449990003,"201051344000576","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,307923.2,307923.2,6331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990078,22047.00
12/13/2015 02:00,2,0.000,ALERT,213.06,301.17,59.954,1449990003,"274151322000087","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,554897.6,554897.6,226,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990080,22048.00
12/13/2015 02:15,2,0.000,ALERT,214.19,304.78,59.991,1449990903,"201051344000645","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,308673.7,308673.7,6335,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990905,22049.00
12/13/2015 02:15,2,0.000,ALERT,213.29,302.37,59.986,1449990903,"274151322000085","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,582149.6,582149.6,227,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990907,22050.00
12/13/2015 02:15,2,0.000,ALERT,214.19,304.78,59.938,1449990903,"201051344000633","219011344069620",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,301508.2,301508.2,6337,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990909,22051.00
12/13/2015 02:15,2,0.000,ALERT,213.96,305.08,59.991,1449990903,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,302446.6,302446.6,6339,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990911,22052.00
12/13/2015 02:15,2,0.000,ALERT,213.29,302.98,60.018,1449990903,"201051344000646","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,307376.6,307376.6,10990,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990913,22053.00
12/13/2015 02:15,2,0.000,ALERT,212.83,302.37,59.986,1449990903,"274151322000052","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,589685.1,589685.1,227,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990915,22054.00
12/13/2015 02:15,2,0.000,ALERT,213.74,303.28,59.986,1449990903,"201051344000585","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,311997.1,311997.1,10997,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990917,22055.00
12/13/2015 02:15,2,0.000,ALERT,213.74,303.28,60.034,1449990903,"201051344001230","219011344069620",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,310497.9,310497.9,11022,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990919,22056.00
12/13/2015 02:15,2,0.000,ALERT,213.96,303.58,59.986,1449990903,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.08,0.0,0.0,0.000,305262.9,305262.9,10993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990921,22057.00
12/13/2015 02:15,2,0.000,ALERT,213.29,302.98,60.028,1449990903,"201051344000955","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,314107.7,314107.7,10989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990923,22058.00
12/13/2015 02:15,2,0.000,ALERT,213.29,302.68,60.002,1449990903,"274151322000094","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,475627.6,475627.6,231,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990924,22059.00
12/13/2015 02:15,2,0.000,ALERT,213.96,305.68,60.028,1449990903,"201051344000579","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,316054.7,316054.7,6331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990926,22060.00
12/13/2015 02:15,2,0.000,ALERT,213.51,303.28,60.002,1449990903,"201051344000890","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,312728.9,312728.9,10997,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990928,22061.00
12/13/2015 02:15,2,0.000,ALERT,213.74,302.98,60.002,1449990903,"201051344000438","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,314413.7,314413.7,10993,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990930,22062.00
12/13/2015 02:15,2,0.000,ALERT,213.74,302.37,60.039,1449990903,"201051344000417","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,308568.7,308568.7,10999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990931,22063.00
12/13/2015 02:15,2,0.000,ALERT,213.29,303.88,60.007,1449990903,"274151322000083","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,584205.9,584205.9,227,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990933,22064.00
12/13/2015 02:15,2,0.000,ALERT,213.74,302.68,59.996,1449990903,"274151322000076","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,620457.1,620457.1,227,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990935,22065.00
12/13/2015 02:15,2,0.000,ALERT,213.74,305.98,59.996,1449990903,"201051344000868","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,300191.5,300191.5,6334,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990937,22066.00
12/13/2015 02:15,2,0.000,ALERT,213.29,304.18,59.991,1449990903,"274151322000095","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,613428.4,613428.4,227,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990939,22067.00
12/13/2015 02:15,2,0.000,ALERT,213.74,304.78,59.996,1449990903,"201051344000988","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,300562.5,300562.5,6330,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990940,22068.00
12/13/2015 02:15,2,0.000,ALERT,213.29,302.07,59.975,1449990903,"201051344001025","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,312481.5,312481.5,10996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990942,22069.00
12/13/2015 02:15,2,0.000,ALERT,213.74,305.38,59.996,1449990903,"201051344000458","219011344069620",0.00,6.30,0,302.68,307.48,0.0,0.0,0.000,310386.0,310386.0,6332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990944,22070.00
12/13/2015 02:15,2,0.000,ALERT,214.41,305.08,59.991,1449990903,"201051344000853","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,307299.4,307299.4,6333,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990946,22071.00
12/13/2015 02:15,2,0.000,ALERT,213.96,302.98,59.996,1449990903,"201051344000685","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,314109.7,314109.7,11004,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990948,22072.00
12/13/2015 02:15,2,0.000,ALERT,213.74,302.37,59.996,1449990903,"201051344000917","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,311799.3,311799.3,11013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990950,22073.00
12/13/2015 02:15,2,0.000,ALERT,213.96,303.28,59.986,1449990903,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,314899.3,314899.3,11018,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990951,22074.00
12/13/2015 02:15,2,0.000,ALERT,213.74,302.37,59.991,1449990903,"201051344000651","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,308926.7,308926.7,10999,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990953,22075.00
12/13/2015 02:15,2,0.000,ALERT,212.83,302.98,59.986,1449990903,"274151322000088","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,567351.9,567351.9,227,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990955,22076.00
12/13/2015 02:15,2,0.000,ALERT,213.74,302.07,59.970,1449990903,"274151322000068","219011344069620",0.00,6.30,0,300.57,303.58,0.0,0.0,0.000,475503.4,475503.4,232,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990957,22077.00
12/13/2015 02:15,2,0.000,ALERT,213.29,302.98,59.981,1449990903,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,305613.9,305613.9,10988,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990959,22078.00
12/13/2015 02:15,2,0.000,ALERT,213.51,305.98,60.034,1449990903,"201051344000594","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,311549.2,311549.2,6332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990960,22079.00
12/13/2015 02:15,2,0.000,ALERT,213.51,302.68,59.981,1449990903,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,311879.2,311879.2,11001,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990962,22080.00
12/13/2015 02:15,2,0.000,ALERT,213.06,302.98,59.981,1449990903,"274151322000054","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,579446.1,579446.1,227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990964,22081.00
12/13/2015 02:15,2,0.000,ALERT,214.19,304.78,60.023,1449990903,"201051344000867","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,300670.0,300670.0,6330,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990966,22082.00
12/13/2015 02:15,2,0.000,ALERT,213.51,302.68,59.996,1449990903,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,11011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990967,22083.00
12/13/2015 02:15,2,0.000,ALERT,213.74,305.08,59.954,1449990903,"201051344000900","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,313720.8,313720.8,6339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990969,22084.00
12/13/2015 02:15,2,0.000,ALERT,214.19,304.78,59.954,1449990903,"201051344000648","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,307472.0,307472.0,6324,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990971,22085.00
12/13/2015 02:15,2,0.000,ALERT,213.96,305.98,59.981,1449990903,"201051344000569","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,315063.0,315063.0,6328,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449990973,22086.00
12/13/2015 02:15,2,0.000,ALERT,213.74,305.08,59.986,1449990903,"201051344000983","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,310389.4,310389.4,6329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990975,22087.00
12/13/2015 02:15,2,0.000,ALERT,213.96,305.08,59.996,1449990903,"201051344001158","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,305942.4,305942.4,6329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990976,22088.00
12/13/2015 02:15,2,0.000,ALERT,214.41,305.68,59.975,1449990903,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,307923.2,307923.2,6333,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990978,22089.00
12/13/2015 02:15,2,0.000,ALERT,213.06,301.77,59.986,1449990903,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,554897.6,554897.6,228,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449990980,22090.00
12/13/2015 02:30,2,0.000,ALERT,214.41,305.38,59.970,1449991804,"201051344000645","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,308673.7,308673.7,6337,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991806,22091.00
12/13/2015 02:30,2,0.000,ALERT,213.29,302.37,59.975,1449991804,"274151322000085","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,582149.6,582149.6,229,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991807,22092.00
12/13/2015 02:30,2,0.000,ALERT,214.19,304.78,59.981,1449991804,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,301508.2,301508.2,6339,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991809,22093.00
12/13/2015 02:30,2,0.000,ALERT,213.96,305.08,59.981,1449991804,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,302446.6,302446.6,6341,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991811,22094.00
12/13/2015 02:30,2,0.000,ALERT,213.29,302.68,59.975,1449991804,"201051344000646","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,307376.6,307376.6,10992,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991813,22095.00
12/13/2015 02:30,2,0.000,ALERT,212.83,303.28,59.975,1449991804,"274151322000052","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,589685.1,589685.1,229,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991815,22096.00
12/13/2015 02:30,2,0.000,ALERT,213.96,303.28,59.975,1449991804,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,311997.1,311997.1,10999,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991817,22097.00
12/13/2015 02:30,2,0.000,ALERT,213.74,303.28,59.991,1449991804,"201051344001230","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,310497.9,310497.9,11024,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991818,22098.00
12/13/2015 02:30,2,0.000,ALERT,214.19,303.88,59.975,1449991804,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.08,0.0,0.0,0.000,305262.9,305262.9,10995,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991820,22099.00
12/13/2015 02:30,2,0.000,ALERT,213.51,302.98,59.970,1449991804,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,314107.7,314107.7,10991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991822,22100.00
12/13/2015 02:30,2,0.000,ALERT,213.06,302.07,59.975,1449991804,"274151322000094","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,475627.6,475627.6,233,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991824,22101.00
12/13/2015 02:30,2,0.000,ALERT,213.74,305.68,59.981,1449991804,"201051344000579","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,316054.7,316054.7,6333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991825,22102.00
12/13/2015 02:30,2,0.000,ALERT,213.51,303.58,60.007,1449991804,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,312728.9,312728.9,10999,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991827,22103.00
12/13/2015 02:30,2,0.000,ALERT,213.74,302.68,59.975,1449991804,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,314413.7,314413.7,10995,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991829,22104.00
12/13/2015 02:30,2,0.000,ALERT,213.96,302.37,59.928,1449991804,"201051344000417","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,308568.7,308568.7,11001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991831,22105.00
12/13/2015 02:30,2,0.000,ALERT,213.29,302.98,59.959,1449991804,"274151322000083","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,584205.9,584205.9,229,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991833,22106.00
12/13/2015 02:30,2,0.000,ALERT,213.51,302.07,59.928,1449991804,"274151322000076","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,620457.1,620457.1,229,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991835,22107.00
12/13/2015 02:30,2,0.000,ALERT,213.74,305.98,59.975,1449991804,"201051344000868","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,300191.5,300191.5,6336,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991837,22108.00
