ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 02:30,2,0.000,ALERT,213.06,303.28,60.002,1449991804,"274151322000095","219011344069620",0.00,5.00,0,302.07,305.08,0.0,0.0,0.000,613428.4,613428.4,229,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991838,22109.00
12/13/2015 02:30,2,0.000,ALERT,213.51,304.78,59.959,1449991804,"201051344000988","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,300562.5,300562.5,6332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991840,22110.00
12/13/2015 02:30,2,0.000,ALERT,213.51,302.37,59.970,1449991804,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,312481.5,312481.5,10998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991842,22111.00
12/13/2015 02:30,2,0.000,ALERT,213.51,305.08,59.954,1449991804,"201051344000458","219011344069620",0.00,6.30,0,303.28,307.48,0.0,0.0,0.000,310386.0,310386.0,6334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991844,22112.00
12/13/2015 02:30,2,0.000,ALERT,214.41,305.08,59.981,1449991804,"201051344000853","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,307299.4,307299.4,6335,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991846,22113.00
12/13/2015 02:30,2,0.000,ALERT,213.96,302.68,59.996,1449991804,"201051344000685","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,314109.7,314109.7,11006,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991848,22114.00
12/13/2015 02:30,2,0.000,ALERT,213.74,302.37,59.949,1449991804,"201051344000917","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,311799.3,311799.3,11015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991849,22115.00
12/13/2015 02:30,2,0.000,ALERT,213.74,302.98,59.986,1449991804,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,314899.3,314899.3,11020,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991851,22116.00
12/13/2015 02:30,2,0.000,ALERT,213.74,302.07,60.002,1449991804,"201051344000651","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,308926.7,308926.7,11001,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991853,22117.00
12/13/2015 02:30,2,0.000,ALERT,212.61,302.37,59.970,1449991804,"274151322000088","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,567351.9,567351.9,229,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991855,22118.00
12/13/2015 02:30,2,0.000,ALERT,213.74,301.47,60.012,1449991804,"274151322000068","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,475503.4,475503.4,234,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991856,22119.00
12/13/2015 02:30,2,0.000,ALERT,213.29,302.68,60.007,1449991804,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,305613.9,305613.9,10990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991858,22120.00
12/13/2015 02:30,2,0.000,ALERT,213.51,305.68,59.996,1449991804,"201051344000594","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,311549.2,311549.2,6334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991860,22121.00
12/13/2015 02:30,2,0.000,ALERT,213.96,302.98,60.007,1449991804,"201051344001203","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,311879.2,311879.2,11003,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991862,22122.00
12/13/2015 02:30,2,0.000,ALERT,212.83,302.98,59.981,1449991804,"274151322000054","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,579446.1,579446.1,229,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991864,22123.00
12/13/2015 02:30,2,0.000,ALERT,213.96,304.78,59.986,1449991804,"201051344000867","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,300670.0,300670.0,6332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991865,22124.00
12/13/2015 02:30,2,0.000,ALERT,213.74,302.98,59.996,1449991804,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,11013,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991867,22125.00
12/13/2015 02:30,2,0.000,ALERT,213.51,305.08,59.996,1449991804,"201051344000900","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,313720.8,313720.8,6341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991869,22126.00
12/13/2015 02:30,2,0.000,ALERT,213.96,304.48,60.034,1449991804,"201051344000648","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,307472.0,307472.0,6326,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991871,22127.00
12/13/2015 02:30,2,0.000,ALERT,213.96,305.98,59.996,1449991804,"201051344000569","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,315063.0,315063.0,6330,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991873,22128.00
12/13/2015 02:30,2,0.000,ALERT,213.74,305.08,59.991,1449991804,"201051344000983","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,310389.4,310389.4,6331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991874,22129.00
12/13/2015 02:30,2,0.000,ALERT,213.96,305.08,59.991,1449991804,"201051344001158","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,305942.4,305942.4,6331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991876,22130.00
12/13/2015 02:30,2,0.000,ALERT,214.41,305.68,59.991,1449991804,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,307923.2,307923.2,6335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449991878,22131.00
12/13/2015 02:30,2,0.000,ALERT,213.06,301.47,59.991,1449991804,"274151322000087","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,554897.6,554897.6,230,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449991880,22132.00
12/13/2015 02:45,2,0.000,ALERT,214.41,305.38,59.991,1449992703,"201051344000645","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,308673.7,308673.7,6339,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992705,22133.00
12/13/2015 02:45,2,0.000,ALERT,213.29,302.37,59.975,1449992703,"274151322000085","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,582149.6,582149.6,231,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992707,22134.00
12/13/2015 02:45,2,0.000,ALERT,214.41,305.08,60.007,1449992703,"201051344000633","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,301508.2,301508.2,6341,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992708,22135.00
12/13/2015 02:45,2,0.000,ALERT,213.96,305.38,59.981,1449992703,"201051344000469","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,302446.6,302446.6,6343,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992710,22136.00
12/13/2015 02:45,2,0.000,ALERT,213.29,302.68,59.975,1449992703,"201051344000646","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,307376.6,307376.6,10994,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992712,22137.00
12/13/2015 02:45,2,0.000,ALERT,213.06,303.28,59.975,1449992703,"274151322000052","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,589685.1,589685.1,231,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992714,22138.00
12/13/2015 02:45,2,0.000,ALERT,213.74,302.98,59.981,1449992703,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,311997.1,311997.1,11001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992716,22139.00
12/13/2015 02:45,2,0.000,ALERT,213.51,303.28,60.007,1449992703,"201051344001230","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310497.9,310497.9,11026,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992717,22140.00
12/13/2015 02:45,2,0.000,ALERT,214.41,303.88,59.991,1449992703,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.08,0.0,0.0,0.000,305262.9,305262.9,10997,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992719,22141.00
12/13/2015 02:45,2,0.000,ALERT,213.29,302.98,59.970,1449992703,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.18,0.0,0.0,0.000,314107.7,314107.7,10993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992721,22142.00
12/13/2015 02:45,2,0.000,ALERT,213.06,302.07,60.002,1449992703,"274151322000094","219011344069620",0.00,5.50,0,300.57,303.28,0.0,0.0,0.000,475627.6,475627.6,235,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992723,22143.00
12/13/2015 02:45,2,0.000,ALERT,213.96,305.98,59.975,1449992703,"201051344000579","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,316054.7,316054.7,6335,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992725,22144.00
12/13/2015 02:45,2,0.000,ALERT,213.51,303.28,59.959,1449992703,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,312728.9,312728.9,11001,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992726,22145.00
12/13/2015 02:45,2,0.000,ALERT,213.74,302.98,59.965,1449992703,"201051344000438","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,314413.7,314413.7,10997,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992728,22146.00
12/13/2015 02:45,2,0.000,ALERT,213.96,302.68,59.970,1449992703,"201051344000417","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,308568.7,308568.7,11003,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992730,22147.00
12/13/2015 02:45,2,0.000,ALERT,213.29,302.98,59.959,1449992703,"274151322000083","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,584205.9,584205.9,231,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992732,22148.00
12/13/2015 02:45,2,0.000,ALERT,213.51,302.07,59.975,1449992703,"274151322000076","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,620457.1,620457.1,231,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992734,22149.00
12/13/2015 02:45,2,0.000,ALERT,213.96,306.28,59.959,1449992703,"201051344000868","219011344069620",0.00,5.50,0,303.88,307.48,0.0,0.0,0.000,300191.5,300191.5,6338,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992735,22150.00
12/13/2015 02:45,2,0.000,ALERT,213.06,303.58,59.965,1449992703,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.08,0.0,0.0,0.000,613428.4,613428.4,231,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992737,22151.00
12/13/2015 02:45,2,0.000,ALERT,213.74,305.38,59.975,1449992703,"201051344000988","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,300562.5,300562.5,6334,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992739,22152.00
12/13/2015 02:45,2,0.000,ALERT,213.51,302.37,59.970,1449992703,"201051344001025","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,312481.5,312481.5,11000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992741,22153.00
12/13/2015 02:45,2,0.000,ALERT,213.51,305.38,59.975,1449992703,"201051344000458","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,310386.0,310386.0,6336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992743,22154.00
12/13/2015 02:45,2,0.000,ALERT,214.41,305.38,59.981,1449992703,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,307299.4,307299.4,6337,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992745,22155.00
12/13/2015 02:45,2,0.000,ALERT,214.19,302.98,59.975,1449992703,"201051344000685","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,314109.7,314109.7,11008,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992746,22156.00
12/13/2015 02:45,2,0.000,ALERT,213.74,302.37,59.975,1449992703,"201051344000917","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,311799.3,311799.3,11017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992748,22157.00
12/13/2015 02:45,2,0.000,ALERT,213.96,302.98,59.954,1449992703,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,314899.3,314899.3,11022,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992750,22158.00
12/13/2015 02:45,2,0.000,ALERT,213.74,302.37,59.975,1449992703,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308926.7,308926.7,11003,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992752,22159.00
12/13/2015 02:45,2,0.000,ALERT,212.83,302.68,59.981,1449992703,"274151322000088","219011344069620",0.00,6.30,0,300.87,303.88,0.0,0.0,0.000,567351.9,567351.9,231,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992754,22160.00
12/13/2015 02:45,2,0.000,ALERT,213.96,301.77,59.975,1449992703,"274151322000068","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,475503.4,475503.4,236,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992755,22161.00
12/13/2015 02:45,2,0.000,ALERT,213.29,302.98,60.007,1449992703,"201051344001135","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,305613.9,305613.9,10992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992757,22162.00
12/13/2015 02:45,2,0.000,ALERT,213.29,305.98,60.018,1449992703,"201051344000594","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,311549.2,311549.2,6336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992759,22163.00
12/13/2015 02:45,2,0.000,ALERT,213.74,302.98,59.975,1449992703,"201051344001203","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,311879.2,311879.2,11005,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992761,22164.00
12/13/2015 02:45,2,0.000,ALERT,213.06,302.37,60.007,1449992703,"274151322000054","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,579446.1,579446.1,231,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992763,22165.00
12/13/2015 02:45,2,0.000,ALERT,213.96,305.08,59.986,1449992703,"201051344000867","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,300670.0,300670.0,6334,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992764,22166.00
12/13/2015 02:45,2,0.000,ALERT,213.74,303.28,59.981,1449992703,"201051344001093","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,309967.7,309967.7,11015,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992766,22167.00
12/13/2015 02:45,2,0.000,ALERT,213.51,305.08,59.975,1449992703,"201051344000900","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,313720.8,313720.8,6343,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992768,22168.00
12/13/2015 02:45,2,0.000,ALERT,213.96,304.78,59.986,1449992703,"201051344000648","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,307472.0,307472.0,6328,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992770,22169.00
12/13/2015 02:45,2,0.000,ALERT,213.74,305.68,59.986,1449992703,"201051344000569","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,315063.0,315063.0,6332,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992772,22170.00
12/13/2015 02:45,2,0.000,ALERT,213.74,305.38,60.012,1449992703,"201051344000983","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,310389.4,310389.4,6333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992773,22171.00
12/13/2015 02:45,2,0.000,ALERT,213.74,305.08,60.007,1449992703,"201051344001158","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,305942.4,305942.4,6333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992775,22172.00
12/13/2015 02:45,2,0.000,ALERT,214.41,305.98,59.986,1449992703,"201051344000576","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,307923.2,307923.2,6337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449992777,22173.00
12/13/2015 02:45,2,0.000,ALERT,213.06,301.17,59.975,1449992703,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,554897.6,554897.6,232,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449992779,22174.00
12/13/2015 03:00,2,0.000,ALERT,214.41,305.08,59.996,1449993604,"201051344000645","219011344069620",0.00,6.00,0,303.58,306.88,0.0,0.0,0.000,308673.7,308673.7,6341,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993606,22175.00
12/13/2015 03:00,2,0.000,ALERT,213.74,303.58,59.959,1449993604,"274151322000085","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,582149.6,582149.6,233,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993608,22176.00
12/13/2015 03:00,2,0.000,ALERT,214.64,304.78,59.970,1449993604,"201051344000633","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,301508.2,301508.2,6343,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993609,22177.00
12/13/2015 03:00,2,0.000,ALERT,213.96,305.38,59.965,1449993604,"201051344000469","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,302446.6,302446.6,6345,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993611,22178.00
12/13/2015 03:00,2,0.000,ALERT,213.51,302.98,59.965,1449993604,"201051344000646","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,307376.6,307376.6,10996,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993613,22179.00
12/13/2015 03:00,2,0.000,ALERT,213.06,303.88,59.949,1449993604,"274151322000052","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,589685.1,589685.1,233,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993615,22180.00
12/13/2015 03:00,2,0.000,ALERT,213.96,303.28,59.965,1449993604,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,311997.1,311997.1,11003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993616,22181.00
12/13/2015 03:00,2,0.000,ALERT,213.96,303.58,59.954,1449993604,"201051344001230","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310497.9,310497.9,11028,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993618,22182.00
12/13/2015 03:00,2,0.000,ALERT,214.41,304.18,59.933,1449993604,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.08,0.0,0.0,0.000,305262.9,305262.9,10999,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993620,22183.00
12/13/2015 03:00,2,0.000,ALERT,213.29,302.98,59.970,1449993604,"201051344000955","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,314107.7,314107.7,10995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993622,22184.00
12/13/2015 03:00,2,0.000,ALERT,213.51,302.37,59.986,1449993604,"274151322000094","219011344069620",0.00,5.50,0,300.87,303.58,0.0,0.0,0.000,475627.6,475627.6,237,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993624,22185.00
12/13/2015 03:00,2,0.000,ALERT,213.96,305.68,59.965,1449993604,"201051344000579","219011344069620",0.00,5.50,0,304.18,307.78,0.0,0.0,0.000,316054.7,316054.7,6337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993625,22186.00
12/13/2015 03:00,2,0.000,ALERT,213.51,302.98,60.002,1449993604,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,312728.9,312728.9,11003,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993627,22187.00
12/13/2015 03:00,2,0.000,ALERT,213.96,302.68,59.959,1449993604,"201051344000438","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,314413.7,314413.7,10999,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993629,22188.00
12/13/2015 03:00,2,0.000,ALERT,213.74,302.07,59.965,1449993604,"201051344000417","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,308568.7,308568.7,11005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993631,22189.00
12/13/2015 03:00,2,0.000,ALERT,213.29,303.28,59.959,1449993604,"274151322000083","219011344069620",0.00,6.00,0,301.47,304.78,0.0,0.0,0.000,584205.9,584205.9,233,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993632,22190.00
12/13/2015 03:00,2,0.000,ALERT,213.96,302.98,59.959,1449993604,"274151322000076","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,620457.1,620457.1,233,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993634,22191.00
12/13/2015 03:00,2,0.000,ALERT,213.74,305.68,59.981,1449993604,"201051344000868","219011344069620",0.00,5.50,0,304.18,307.78,0.0,0.0,0.000,300191.5,300191.5,6340,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993636,22192.00
12/13/2015 03:00,2,0.000,ALERT,213.29,304.18,59.959,1449993604,"274151322000095","219011344069620",0.00,5.50,0,302.37,305.08,0.0,0.0,0.000,613428.4,613428.4,233,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993638,22193.00
12/13/2015 03:00,2,0.000,ALERT,213.74,305.08,59.970,1449993604,"201051344000988","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,300562.5,300562.5,6336,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993640,22194.00
12/13/2015 03:00,2,0.000,ALERT,213.51,302.07,59.970,1449993604,"201051344001025","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,312481.5,312481.5,11002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993642,22195.00
12/13/2015 03:00,2,0.000,ALERT,213.74,305.08,59.975,1449993604,"201051344000458","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,310386.0,310386.0,6338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993644,22196.00
12/13/2015 03:00,2,0.000,ALERT,214.41,304.78,59.975,1449993604,"201051344000853","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,307299.4,307299.4,6339,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993645,22197.00
12/13/2015 03:00,2,0.000,ALERT,213.96,302.68,59.981,1449993604,"201051344000685","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,314109.7,314109.7,11010,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993647,22198.00
12/13/2015 03:00,2,0.000,ALERT,213.96,302.37,59.975,1449993604,"201051344000917","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,311799.3,311799.3,11019,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993649,22199.00
12/13/2015 03:00,2,0.000,ALERT,213.96,303.28,59.928,1449993604,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,314899.3,314899.3,11024,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993651,22200.00
12/13/2015 03:00,2,0.000,ALERT,213.74,302.07,59.981,1449993604,"201051344000651","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,308926.7,308926.7,11005,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993653,22201.00
12/13/2015 03:00,2,0.000,ALERT,213.06,303.28,59.991,1449993604,"274151322000088","219011344069620",0.00,6.70,0,301.17,304.18,0.0,0.0,0.000,567351.9,567351.9,233,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993654,22202.00
12/13/2015 03:00,2,0.000,ALERT,213.96,302.07,59.986,1449993604,"274151322000068","219011344069620",0.00,6.70,0,300.87,303.28,0.0,0.0,0.000,475503.4,475503.4,238,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993656,22203.00
12/13/2015 03:00,2,0.000,ALERT,213.51,302.98,59.996,1449993604,"201051344001135","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,305613.9,305613.9,10994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993658,22204.00
12/13/2015 03:00,2,0.000,ALERT,213.74,305.98,59.996,1449993604,"201051344000594","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,311549.2,311549.2,6338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993660,22205.00
12/13/2015 03:00,2,0.000,ALERT,213.74,302.37,59.991,1449993604,"201051344001203","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,311879.2,311879.2,11007,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993662,22206.00
12/13/2015 03:00,2,0.000,ALERT,213.06,302.98,59.996,1449993604,"274151322000054","219011344069620",0.00,6.70,0,301.47,304.78,0.0,0.0,0.000,579446.1,579446.1,233,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993663,22207.00
12/13/2015 03:00,2,0.000,ALERT,214.19,305.08,60.012,1449993604,"201051344000867","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,300670.0,300670.0,6336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993665,22208.00
12/13/2015 03:00,2,0.000,ALERT,213.74,302.98,59.991,1449993604,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,11017,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993667,22209.00
12/13/2015 03:00,2,0.000,ALERT,213.51,304.78,59.996,1449993604,"201051344000900","219011344069620",0.00,5.50,0,303.28,306.88,0.0,0.0,0.000,313720.8,313720.8,6345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993669,22210.00
12/13/2015 03:00,2,0.000,ALERT,214.19,304.78,59.996,1449993604,"201051344000648","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,307472.0,307472.0,6330,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993671,22211.00
12/13/2015 03:00,2,0.000,ALERT,213.96,305.68,59.954,1449993604,"201051344000569","219011344069620",0.00,5.50,0,304.18,307.78,0.0,0.0,0.000,315063.0,315063.0,6334,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993672,22212.00
12/13/2015 03:00,2,0.000,ALERT,213.74,305.38,60.007,1449993604,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,310389.4,310389.4,6335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993674,22213.00
12/13/2015 03:00,2,0.000,ALERT,213.96,304.78,59.991,1449993604,"201051344001158","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,305942.4,305942.4,6335,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449993676,22214.00
12/13/2015 03:00,2,0.000,ALERT,214.41,305.98,59.996,1449993604,"201051344000576","219011344069620",0.00,5.50,0,303.88,307.18,0.0,0.0,0.000,307923.2,307923.2,6339,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993678,22215.00
12/13/2015 03:00,2,0.000,ALERT,213.51,302.37,59.991,1449993604,"274151322000087","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,554897.6,554897.6,234,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449993680,22216.00
12/13/2015 03:15,2,0.000,ALERT,214.64,305.98,59.981,1449994503,"201051344000645","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,308673.7,308673.7,6343,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994505,22217.00
12/13/2015 03:15,2,0.000,ALERT,213.51,302.98,59.970,1449994503,"274151322000085","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,582149.6,582149.6,235,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994507,22218.00
12/13/2015 03:15,2,0.000,ALERT,214.87,305.38,59.959,1449994503,"201051344000633","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,301508.2,301508.2,6345,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994508,22219.00
12/13/2015 03:15,2,0.000,ALERT,214.19,305.68,59.981,1449994503,"201051344000469","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,302446.6,302446.6,6347,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994510,22220.00
12/13/2015 03:15,2,0.000,ALERT,213.74,303.58,59.996,1449994503,"201051344000646","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,307376.6,307376.6,10998,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994512,22221.00
12/13/2015 03:15,2,0.000,ALERT,213.06,302.37,59.970,1449994503,"274151322000052","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,589685.1,589685.1,235,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994514,22222.00
12/13/2015 03:15,2,0.000,ALERT,214.19,303.58,59.975,1449994503,"201051344000585","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,311997.1,311997.1,11005,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994516,22223.00
12/13/2015 03:15,2,0.000,ALERT,213.96,303.88,60.018,1449994503,"201051344001230","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310497.9,310497.9,11030,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994517,22224.00
12/13/2015 03:15,2,0.000,ALERT,214.41,304.18,59.981,1449994503,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.38,0.0,0.0,0.000,305262.9,305262.9,11001,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994519,22225.00
12/13/2015 03:15,2,0.000,ALERT,213.74,303.28,59.981,1449994503,"201051344000955","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,314107.7,314107.7,10997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994521,22226.00
12/13/2015 03:15,2,0.000,ALERT,213.51,302.07,59.981,1449994503,"274151322000094","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,475627.6,475627.6,239,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994523,22227.00
12/13/2015 03:15,2,0.000,ALERT,214.19,306.28,59.986,1449994503,"201051344000579","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,316054.7,316054.7,6339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994525,22228.00
12/13/2015 03:15,2,0.000,ALERT,213.74,303.88,59.991,1449994503,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,312728.9,312728.9,11005,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994526,22229.00
12/13/2015 03:15,2,0.000,ALERT,214.19,303.28,59.991,1449994503,"201051344000438","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,314413.7,314413.7,11001,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994528,22230.00
12/13/2015 03:15,2,0.000,ALERT,214.19,302.68,59.996,1449994503,"201051344000417","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,308568.7,308568.7,11007,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994530,22231.00
12/13/2015 03:15,2,0.000,ALERT,213.74,302.98,59.981,1449994503,"274151322000083","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,584205.9,584205.9,235,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994532,22232.00
12/13/2015 03:15,2,0.000,ALERT,214.19,302.98,59.986,1449994503,"274151322000076","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,620457.1,620457.1,235,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994534,22233.00
12/13/2015 03:15,2,0.000,ALERT,214.19,306.58,59.991,1449994503,"201051344000868","219011344069620",0.00,6.00,0,303.58,307.78,0.0,0.0,0.000,300191.5,300191.5,6342,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994536,22234.00
12/13/2015 03:15,2,0.000,ALERT,213.51,303.88,59.991,1449994503,"274151322000095","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,613428.4,613428.4,235,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994538,22235.00
12/13/2015 03:15,2,0.000,ALERT,214.19,305.98,59.991,1449994503,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,300562.5,300562.5,6338,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994540,22236.00
12/13/2015 03:15,2,0.000,ALERT,213.74,302.37,60.034,1449994503,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,312481.5,312481.5,11004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994542,22237.00
12/13/2015 03:15,2,0.000,ALERT,214.19,305.98,59.996,1449994503,"201051344000458","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,310386.0,310386.0,6340,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994544,22238.00
12/13/2015 03:15,2,0.000,ALERT,214.87,305.98,59.986,1449994503,"201051344000853","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,307299.4,307299.4,6341,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994546,22239.00
12/13/2015 03:15,2,0.000,ALERT,214.41,303.58,59.981,1449994503,"201051344000685","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,314109.7,314109.7,11012,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994547,22240.00
12/13/2015 03:15,2,0.000,ALERT,214.19,303.28,59.975,1449994503,"201051344000917","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,311799.3,311799.3,11021,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994549,22241.00
12/13/2015 03:15,2,0.000,ALERT,214.41,303.88,59.991,1449994503,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,314899.3,314899.3,11026,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994551,22242.00
12/13/2015 03:15,2,0.000,ALERT,213.96,302.98,59.986,1449994503,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308926.7,308926.7,11007,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994553,22243.00
12/13/2015 03:15,2,0.000,ALERT,213.06,303.28,59.986,1449994503,"274151322000088","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,567351.9,567351.9,235,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994554,22244.00
12/13/2015 03:15,2,0.000,ALERT,214.19,302.37,60.007,1449994503,"274151322000068","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,475503.4,475503.4,240,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994556,22245.00
12/13/2015 03:15,2,0.000,ALERT,213.74,303.58,59.991,1449994503,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,305613.9,305613.9,10996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994558,22246.00
12/13/2015 03:15,2,0.000,ALERT,213.96,306.58,59.991,1449994503,"201051344000594","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,311549.2,311549.2,6340,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994560,22247.00
12/13/2015 03:15,2,0.000,ALERT,213.96,303.28,59.996,1449994503,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,311879.2,311879.2,11009,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994562,22248.00
12/13/2015 03:15,2,0.000,ALERT,213.29,302.98,59.996,1449994503,"274151322000054","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,579446.1,579446.1,235,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994564,22249.00
12/13/2015 03:15,2,0.000,ALERT,214.64,305.68,59.944,1449994503,"201051344000867","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,300670.0,300670.0,6338,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994565,22250.00
12/13/2015 03:15,2,0.000,ALERT,214.19,303.58,59.986,1449994503,"201051344001093","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,11019,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994567,22251.00
12/13/2015 03:15,2,0.000,ALERT,213.96,305.68,59.991,1449994503,"201051344000900","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,313720.8,313720.8,6347,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994569,22252.00
12/13/2015 03:15,2,0.000,ALERT,214.41,305.08,59.991,1449994503,"201051344000648","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,307472.0,307472.0,6332,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994571,22253.00
12/13/2015 03:15,2,0.000,ALERT,214.19,306.58,59.991,1449994503,"201051344000569","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,315063.0,315063.0,6336,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994573,22254.00
