ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 03:15,2,0.000,ALERT,214.19,305.98,60.002,1449994503,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,310389.4,310389.4,6337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994575,22255.00
12/13/2015 03:15,2,0.000,ALERT,214.19,305.68,59.991,1449994503,"201051344001158","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,305942.4,305942.4,6337,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449994576,22256.00
12/13/2015 03:15,2,0.000,ALERT,214.64,306.28,59.965,1449994503,"201051344000576","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,307923.2,307923.2,6341,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994578,22257.00
12/13/2015 03:15,2,0.000,ALERT,213.51,302.07,59.991,1449994503,"274151322000087","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,554897.6,554897.6,236,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449994580,22258.00
12/13/2015 03:30,2,0.000,ALERT,214.19,305.38,59.981,1449995403,"201051344000645","219011344069620",0.00,6.00,0,304.18,307.48,0.0,0.0,0.000,308673.7,308673.7,6345,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995405,22259.00
12/13/2015 03:30,2,0.000,ALERT,213.29,302.37,59.970,1449995403,"274151322000085","219011344069620",0.00,6.30,0,301.47,304.48,0.0,0.0,0.000,582149.6,582149.6,237,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995407,22260.00
12/13/2015 03:30,2,0.000,ALERT,214.19,305.08,59.975,1449995403,"201051344000633","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,301508.2,301508.2,6347,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995409,22261.00
12/13/2015 03:30,2,0.000,ALERT,213.96,305.38,59.975,1449995403,"201051344000469","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,302446.6,302446.6,6349,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995411,22262.00
12/13/2015 03:30,2,0.000,ALERT,212.83,301.77,59.965,1449995403,"201051344000646","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,307376.6,307376.6,11000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995412,22263.00
12/13/2015 03:30,2,0.000,ALERT,212.83,302.98,59.965,1449995403,"274151322000052","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,589685.1,589685.1,237,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995414,22264.00
12/13/2015 03:30,2,0.000,ALERT,213.06,302.07,59.975,1449995403,"201051344000585","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,311997.1,311997.1,11007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995416,22265.00
12/13/2015 03:30,2,0.000,ALERT,212.83,302.07,60.012,1449995403,"201051344001230","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,310497.9,310497.9,11032,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995418,22266.00
12/13/2015 03:30,2,0.000,ALERT,213.51,302.37,59.959,1449995403,"201051344000582","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,305262.9,305262.9,11003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995419,22267.00
12/13/2015 03:30,2,0.000,ALERT,212.61,301.77,59.954,1449995403,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,314107.7,314107.7,10999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995421,22268.00
12/13/2015 03:30,2,0.000,ALERT,213.06,301.77,59.959,1449995403,"274151322000094","219011344069620",0.00,5.50,0,300.87,303.58,0.0,0.0,0.000,475627.6,475627.6,241,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995423,22269.00
12/13/2015 03:30,2,0.000,ALERT,213.74,305.68,59.965,1449995403,"201051344000579","219011344069620",0.00,5.50,0,304.48,308.39,0.0,0.0,0.000,316054.7,316054.7,6341,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995425,22270.00
12/13/2015 03:30,2,0.000,ALERT,212.83,302.37,59.965,1449995403,"201051344000890","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,312728.9,312728.9,11007,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995427,22271.00
12/13/2015 03:30,2,0.000,ALERT,213.06,301.77,59.970,1449995403,"201051344000438","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,314413.7,314413.7,11003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995428,22272.00
12/13/2015 03:30,2,0.000,ALERT,213.06,301.17,59.954,1449995403,"201051344000417","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,308568.7,308568.7,11009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995430,22273.00
12/13/2015 03:30,2,0.000,ALERT,213.29,302.98,59.959,1449995403,"274151322000083","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,584205.9,584205.9,237,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995432,22274.00
12/13/2015 03:30,2,0.000,ALERT,213.74,302.37,59.949,1449995403,"274151322000076","219011344069620",0.00,6.00,0,301.47,304.78,0.0,0.0,0.000,620457.1,620457.1,237,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995434,22275.00
12/13/2015 03:30,2,0.000,ALERT,213.74,305.98,59.965,1449995403,"201051344000868","219011344069620",0.00,5.50,0,304.48,308.39,0.0,0.0,0.000,300191.5,300191.5,6344,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995436,22276.00
12/13/2015 03:30,2,0.000,ALERT,213.29,303.58,59.954,1449995403,"274151322000095","219011344069620",0.00,5.50,0,302.68,305.68,0.0,0.0,0.000,613428.4,613428.4,237,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995438,22277.00
12/13/2015 03:30,2,0.000,ALERT,213.51,305.38,59.959,1449995403,"201051344000988","219011344069620",0.00,6.00,0,301.47,307.18,0.0,0.0,0.000,300562.5,300562.5,6340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995439,22278.00
12/13/2015 03:30,2,0.000,ALERT,212.83,301.17,59.965,1449995403,"201051344001025","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,312481.5,312481.5,11006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995441,22279.00
12/13/2015 03:30,2,0.000,ALERT,213.74,305.38,59.965,1449995403,"201051344000458","219011344069620",0.00,6.70,0,303.88,308.09,0.0,0.0,0.000,310386.0,310386.0,6342,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995443,22280.00
12/13/2015 03:30,2,0.000,ALERT,214.41,305.08,59.954,1449995403,"201051344000853","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,307299.4,307299.4,6343,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995445,22281.00
12/13/2015 03:30,2,0.000,ALERT,213.29,301.77,59.970,1449995403,"201051344000685","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,314109.7,314109.7,11014,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995447,22282.00
12/13/2015 03:30,2,0.000,ALERT,213.06,301.17,59.954,1449995403,"201051344000917","219011344069620",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,311799.3,311799.3,11023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995449,22283.00
12/13/2015 03:30,2,0.000,ALERT,213.29,302.07,59.965,1449995403,"201051344001145","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,314899.3,314899.3,11028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995450,22284.00
12/13/2015 03:30,2,0.000,ALERT,213.29,301.17,59.959,1449995403,"201051344000651","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,308926.7,308926.7,11009,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995452,22285.00
12/13/2015 03:30,2,0.000,ALERT,212.61,302.07,59.938,1449995403,"274151322000088","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,567351.9,567351.9,237,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995454,22286.00
12/13/2015 03:30,2,0.000,ALERT,213.74,301.77,59.954,1449995403,"274151322000068","219011344069620",0.00,6.70,0,300.57,303.58,0.0,0.0,0.000,475503.4,475503.4,242,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995456,22287.00
12/13/2015 03:30,2,0.000,ALERT,212.83,301.77,60.002,1449995403,"201051344001135","219011344069620",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,305613.9,305613.9,10998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995458,22288.00
12/13/2015 03:30,2,0.000,ALERT,213.51,305.98,59.970,1449995403,"201051344000594","219011344069620",0.00,5.50,0,303.28,307.78,0.0,0.0,0.000,311549.2,311549.2,6342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995459,22289.00
12/13/2015 03:30,2,0.000,ALERT,213.06,301.47,59.928,1449995403,"201051344001203","219011344069620",0.00,5.50,0,299.97,306.58,0.0,0.0,0.000,311879.2,311879.2,11011,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995461,22290.00
12/13/2015 03:30,2,0.000,ALERT,213.06,302.98,59.965,1449995403,"274151322000054","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,579446.1,579446.1,237,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995463,22291.00
12/13/2015 03:30,2,0.000,ALERT,214.19,305.08,59.954,1449995403,"201051344000867","219011344069620",0.00,6.30,0,303.58,308.09,0.0,0.0,0.000,300670.0,300670.0,6340,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995465,22292.00
12/13/2015 03:30,2,0.000,ALERT,213.06,301.77,59.965,1449995403,"201051344001093","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,309967.7,309967.7,11021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995467,22293.00
12/13/2015 03:30,2,0.000,ALERT,213.74,305.38,59.959,1449995403,"201051344000900","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,313720.8,313720.8,6349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995469,22294.00
12/13/2015 03:30,2,0.000,ALERT,214.19,305.08,59.949,1449995403,"201051344000648","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,307472.0,307472.0,6334,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995471,22295.00
12/13/2015 03:30,2,0.000,ALERT,213.96,306.28,59.965,1449995403,"201051344000569","219011344069620",0.00,6.00,0,304.78,308.39,0.0,0.0,0.000,315063.0,315063.0,6338,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995472,22296.00
12/13/2015 03:30,2,0.000,ALERT,213.74,305.38,59.965,1449995403,"201051344000983","219011344069620",0.00,6.00,0,304.18,307.78,0.0,0.0,0.000,310389.4,310389.4,6339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995474,22297.00
12/13/2015 03:30,2,0.000,ALERT,213.96,305.38,59.959,1449995403,"201051344001158","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,305942.4,305942.4,6339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995476,22298.00
12/13/2015 03:30,2,0.000,ALERT,214.41,305.98,59.975,1449995403,"201051344000576","219011344069620",0.00,5.50,0,304.18,307.78,0.0,0.0,0.000,307923.2,307923.2,6343,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449995478,22299.00
12/13/2015 03:30,2,0.000,ALERT,213.29,302.07,59.965,1449995403,"274151322000087","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,554897.6,554897.6,238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449995480,22300.00
12/13/2015 03:45,2,0.000,ALERT,213.74,304.78,59.970,1449996303,"201051344000645","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,308673.7,308673.7,6347,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996305,22301.00
12/13/2015 03:45,2,0.000,ALERT,211.93,300.27,59.991,1449996303,"274151322000085","219011344069620",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,582149.6,582149.6,239,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996307,22302.00
12/13/2015 03:45,2,0.000,ALERT,213.96,304.48,60.028,1449996303,"201051344000633","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,301508.2,301508.2,6349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996308,22303.00
12/13/2015 03:45,2,0.000,ALERT,213.29,304.18,59.986,1449996303,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,302446.6,302446.6,6351,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996310,22304.00
12/13/2015 03:45,2,0.000,ALERT,212.38,301.47,59.996,1449996303,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,307376.6,307376.6,11002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996312,22305.00
12/13/2015 03:45,2,0.000,ALERT,211.70,300.27,59.981,1449996303,"274151322000052","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,589685.1,589685.1,239,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996314,22306.00
12/13/2015 03:45,2,0.000,ALERT,212.61,301.47,59.981,1449996303,"201051344000585","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,311997.1,311997.1,11009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996316,22307.00
12/13/2015 03:45,2,0.000,ALERT,212.61,301.77,59.981,1449996303,"201051344001230","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,310497.9,310497.9,11034,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996318,22308.00
12/13/2015 03:45,2,0.000,ALERT,213.06,302.07,59.981,1449996303,"201051344000582","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,305262.9,305262.9,11005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996320,22309.00
12/13/2015 03:45,2,0.000,ALERT,212.16,301.47,59.981,1449996303,"201051344000955","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,314107.7,314107.7,11001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996321,22310.00
12/13/2015 03:45,2,0.000,ALERT,211.93,299.97,59.965,1449996303,"274151322000094","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,475627.6,475627.6,243,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996323,22311.00
12/13/2015 03:45,2,0.000,ALERT,213.29,305.08,59.970,1449996303,"201051344000579","219011344069620",0.00,6.00,0,303.58,308.09,0.0,0.0,0.000,316054.7,316054.7,6343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996325,22312.00
12/13/2015 03:45,2,0.000,ALERT,212.38,301.77,59.959,1449996303,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,312728.9,312728.9,11009,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996327,22313.00
12/13/2015 03:45,2,0.000,ALERT,212.61,301.17,59.970,1449996303,"201051344000438","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,314413.7,314413.7,11005,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996329,22314.00
12/13/2015 03:45,2,0.000,ALERT,212.61,300.57,60.012,1449996303,"201051344000417","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,308568.7,308568.7,11011,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996330,22315.00
12/13/2015 03:45,2,0.000,ALERT,212.16,300.57,59.959,1449996303,"274151322000083","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,584205.9,584205.9,239,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996332,22316.00
12/13/2015 03:45,2,0.000,ALERT,212.61,301.17,59.959,1449996303,"274151322000076","219011344069620",0.00,6.00,0,298.47,304.78,0.0,0.0,0.000,620457.1,620457.1,239,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996334,22317.00
12/13/2015 03:45,2,0.000,ALERT,213.51,305.38,59.965,1449996303,"201051344000868","219011344069620",0.00,5.50,0,303.88,308.09,0.0,0.0,0.000,300191.5,300191.5,6346,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996336,22318.00
12/13/2015 03:45,2,0.000,ALERT,211.93,301.77,59.959,1449996303,"274151322000095","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,613428.4,613428.4,239,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996338,22319.00
12/13/2015 03:45,2,0.000,ALERT,213.06,304.48,59.959,1449996303,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,300562.5,300562.5,6342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996340,22320.00
12/13/2015 03:45,2,0.000,ALERT,212.38,300.27,59.965,1449996303,"201051344001025","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,312481.5,312481.5,11008,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996342,22321.00
12/13/2015 03:45,2,0.000,ALERT,213.06,304.78,59.959,1449996303,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.78,0.0,0.0,0.000,310386.0,310386.0,6344,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996344,22322.00
12/13/2015 03:45,2,0.000,ALERT,213.74,304.48,59.965,1449996303,"201051344000853","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,307299.4,307299.4,6345,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996345,22323.00
12/13/2015 03:45,2,0.000,ALERT,212.83,301.17,59.965,1449996303,"201051344000685","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,314109.7,314109.7,11016,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996347,22324.00
12/13/2015 03:45,2,0.000,ALERT,212.61,300.57,59.965,1449996303,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,311799.3,311799.3,11025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996349,22325.00
12/13/2015 03:45,2,0.000,ALERT,212.83,301.47,59.996,1449996303,"201051344001145","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,314899.3,314899.3,11030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996351,22326.00
12/13/2015 03:45,2,0.000,ALERT,212.61,300.57,59.933,1449996303,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,308926.7,308926.7,11011,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996352,22327.00
12/13/2015 03:45,2,0.000,ALERT,211.48,299.97,59.944,1449996303,"274151322000088","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,567351.9,567351.9,239,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996354,22328.00
12/13/2015 03:45,2,0.000,ALERT,212.61,299.97,59.986,1449996303,"274151322000068","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,475503.4,475503.4,244,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996356,22329.00
12/13/2015 03:45,2,0.000,ALERT,212.38,301.17,59.938,1449996303,"201051344001135","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,305613.9,305613.9,11000,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996358,22330.00
12/13/2015 03:45,2,0.000,ALERT,212.83,305.08,59.959,1449996303,"201051344000594","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,311549.2,311549.2,6344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996360,22331.00
12/13/2015 03:45,2,0.000,ALERT,212.61,300.57,59.954,1449996303,"201051344001203","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,311879.2,311879.2,11013,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996361,22332.00
12/13/2015 03:45,2,0.000,ALERT,211.93,301.17,59.944,1449996303,"274151322000054","219011344069620",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,579446.1,579446.1,239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996363,22333.00
12/13/2015 03:45,2,0.000,ALERT,213.51,303.88,59.965,1449996303,"201051344000867","219011344069620",0.00,6.30,0,302.37,307.48,0.0,0.0,0.000,300670.0,300670.0,6342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996365,22334.00
12/13/2015 03:45,2,0.000,ALERT,212.38,301.17,59.965,1449996303,"201051344001093","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,309967.7,309967.7,11023,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996367,22335.00
12/13/2015 03:45,2,0.000,ALERT,213.29,304.78,59.965,1449996303,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,313720.8,313720.8,6351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996369,22336.00
12/13/2015 03:45,2,0.000,ALERT,213.51,303.88,59.965,1449996303,"201051344000648","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,307472.0,307472.0,6336,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996370,22337.00
12/13/2015 03:45,2,0.000,ALERT,213.29,305.38,59.991,1449996303,"201051344000569","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,315063.0,315063.0,6340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996372,22338.00
12/13/2015 03:45,2,0.000,ALERT,213.29,304.48,59.965,1449996303,"201051344000983","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,310389.4,310389.4,6341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996374,22339.00
12/13/2015 03:45,2,0.000,ALERT,213.29,304.48,59.965,1449996303,"201051344001158","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,305942.4,305942.4,6341,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996376,22340.00
12/13/2015 03:45,2,0.000,ALERT,213.74,305.08,59.975,1449996303,"201051344000576","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,307923.2,307923.2,6345,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449996378,22341.00
12/13/2015 03:45,2,0.000,ALERT,212.16,299.97,59.965,1449996303,"274151322000087","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,554897.6,554897.6,240,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449996380,22342.00
12/13/2015 04:00,2,0.000,ALERT,213.96,304.78,59.986,1449997203,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,308673.7,308673.7,6349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997205,22343.00
12/13/2015 04:00,2,0.000,ALERT,212.38,300.57,59.981,1449997203,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,582149.6,582149.6,241,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997207,22344.00
12/13/2015 04:00,2,0.000,ALERT,213.96,304.18,59.986,1449997203,"201051344000633","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,301508.2,301508.2,6351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997209,22345.00
12/13/2015 04:00,2,0.000,ALERT,213.51,304.48,59.981,1449997203,"201051344000469","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,302446.6,302446.6,6353,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997211,22346.00
12/13/2015 04:00,2,0.000,ALERT,212.38,301.47,59.986,1449997203,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,307376.6,307376.6,11004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997213,22347.00
12/13/2015 04:00,2,0.000,ALERT,211.70,299.97,59.965,1449997203,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,589685.1,589685.1,241,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997214,22348.00
12/13/2015 04:00,2,0.000,ALERT,212.38,301.47,59.975,1449997203,"201051344000585","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,311997.1,311997.1,11011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997216,22349.00
12/13/2015 04:00,2,0.000,ALERT,212.38,301.47,59.981,1449997203,"201051344001230","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,310497.9,310497.9,11036,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997218,22350.00
12/13/2015 04:00,2,0.000,ALERT,212.83,301.77,59.991,1449997203,"201051344000582","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,305262.9,305262.9,11007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997220,22351.00
12/13/2015 04:00,2,0.000,ALERT,211.93,300.87,59.938,1449997203,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,314107.7,314107.7,11003,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997222,22352.00
12/13/2015 04:00,2,0.000,ALERT,212.16,299.97,59.981,1449997203,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,475627.6,475627.6,245,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997223,22353.00
12/13/2015 04:00,2,0.000,ALERT,213.29,305.08,59.981,1449997203,"201051344000579","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,316054.7,316054.7,6345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997225,22354.00
12/13/2015 04:00,2,0.000,ALERT,212.16,301.47,59.965,1449997203,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,312728.9,312728.9,11011,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997227,22355.00
12/13/2015 04:00,2,0.000,ALERT,212.38,300.87,59.981,1449997203,"201051344000438","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,314413.7,314413.7,11007,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997229,22356.00
12/13/2015 04:00,2,0.000,ALERT,212.38,300.57,60.007,1449997203,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,308568.7,308568.7,11013,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997231,22357.00
12/13/2015 04:00,2,0.000,ALERT,212.16,301.47,59.970,1449997203,"274151322000083","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,584205.9,584205.9,241,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997233,22358.00
12/13/2015 04:00,2,0.000,ALERT,212.61,300.57,59.991,1449997203,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,620457.1,620457.1,241,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997234,22359.00
12/13/2015 04:00,2,0.000,ALERT,213.51,305.38,59.975,1449997203,"201051344000868","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,300191.5,300191.5,6348,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997236,22360.00
12/13/2015 04:00,2,0.000,ALERT,212.16,301.77,59.965,1449997203,"274151322000095","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,613428.4,613428.4,241,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997238,22361.00
12/13/2015 04:00,2,0.000,ALERT,213.06,304.18,59.975,1449997203,"201051344000988","219011344069620",0.00,6.00,0,300.27,305.98,0.0,0.0,0.000,300562.5,300562.5,6344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997240,22362.00
12/13/2015 04:00,2,0.000,ALERT,212.16,300.57,59.981,1449997203,"201051344001025","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,312481.5,312481.5,11010,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997242,22363.00
12/13/2015 04:00,2,0.000,ALERT,213.29,304.78,59.975,1449997203,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,310386.0,310386.0,6346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997244,22364.00
12/13/2015 04:00,2,0.000,ALERT,213.96,304.18,59.975,1449997203,"201051344000853","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,307299.4,307299.4,6347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997245,22365.00
12/13/2015 04:00,2,0.000,ALERT,212.61,301.17,60.002,1449997203,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,314109.7,314109.7,11018,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997247,22366.00
12/13/2015 04:00,2,0.000,ALERT,212.61,300.87,59.970,1449997203,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,311799.3,311799.3,11027,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997249,22367.00
12/13/2015 04:00,2,0.000,ALERT,212.61,301.17,59.975,1449997203,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,314899.3,314899.3,11032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997251,22368.00
12/13/2015 04:00,2,0.000,ALERT,212.38,300.87,59.975,1449997203,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,308926.7,308926.7,11013,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997253,22369.00
12/13/2015 04:00,2,0.000,ALERT,211.70,300.27,59.922,1449997203,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,567351.9,567351.9,241,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997254,22370.00
12/13/2015 04:00,2,0.000,ALERT,212.61,299.67,59.986,1449997203,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,475503.4,475503.4,246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997256,22371.00
12/13/2015 04:00,2,0.000,ALERT,212.16,301.17,59.986,1449997203,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,305613.9,305613.9,11002,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997258,22372.00
12/13/2015 04:00,2,0.000,ALERT,213.06,305.08,59.970,1449997203,"201051344000594","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,311549.2,311549.2,6346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997260,22373.00
12/13/2015 04:00,2,0.000,ALERT,212.38,300.87,59.975,1449997203,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,311879.2,311879.2,11015,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997261,22374.00
12/13/2015 04:00,2,0.000,ALERT,212.16,300.87,59.970,1449997203,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,579446.1,579446.1,241,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997263,22375.00
12/13/2015 04:00,2,0.000,ALERT,213.51,304.18,59.975,1449997203,"201051344000867","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,300670.0,300670.0,6344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997265,22376.00
12/13/2015 04:00,2,0.000,ALERT,212.38,301.17,59.975,1449997203,"201051344001093","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,309967.7,309967.7,11025,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997267,22377.00
12/13/2015 04:00,2,0.000,ALERT,213.29,304.48,59.981,1449997203,"201051344000900","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,313720.8,313720.8,6353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997269,22378.00
12/13/2015 04:00,2,0.000,ALERT,213.51,303.88,59.970,1449997203,"201051344000648","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,307472.0,307472.0,6338,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997271,22379.00
12/13/2015 04:00,2,0.000,ALERT,213.51,305.08,59.981,1449997203,"201051344000569","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,315063.0,315063.0,6342,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997272,22380.00
12/13/2015 04:00,2,0.000,ALERT,213.29,304.78,59.970,1449997203,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,310389.4,310389.4,6343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997274,22381.00
12/13/2015 04:00,2,0.000,ALERT,213.29,304.48,59.928,1449997203,"201051344001158","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,305942.4,305942.4,6343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997276,22382.00
12/13/2015 04:00,2,0.000,ALERT,213.96,305.08,59.975,1449997203,"201051344000576","219011344069620",0.00,5.50,0,302.98,306.28,0.0,0.0,0.000,307923.2,307923.2,6347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449997278,22383.00
12/13/2015 04:00,2,0.000,ALERT,212.16,300.27,59.970,1449997203,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,554897.6,554897.6,242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449997280,22384.00
12/13/2015 04:15,2,0.000,ALERT,213.74,304.18,59.981,1449998103,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,308673.7,308673.7,6351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998105,22385.00
12/13/2015 04:15,2,0.000,ALERT,211.93,299.97,59.959,1449998103,"274151322000085","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,582149.6,582149.6,243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998107,22386.00
12/13/2015 04:15,2,0.000,ALERT,213.96,303.88,59.991,1449998103,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,301508.2,301508.2,6353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998109,22387.00
12/13/2015 04:15,2,0.000,ALERT,213.51,304.18,59.970,1449998103,"201051344000469","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,302446.6,302446.6,6355,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998110,22388.00
12/13/2015 04:15,2,0.000,ALERT,212.16,301.17,59.975,1449998103,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,307376.6,307376.6,11006,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998112,22389.00
12/13/2015 04:15,2,0.000,ALERT,211.93,300.27,59.975,1449998103,"274151322000052","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,589685.1,589685.1,243,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998114,22390.00
12/13/2015 04:15,2,0.000,ALERT,212.61,301.47,59.975,1449998103,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,311997.1,311997.1,11013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998116,22391.00
12/13/2015 04:15,2,0.000,ALERT,212.38,301.47,59.981,1449998103,"201051344001230","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,310497.9,310497.9,11038,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998117,22392.00
12/13/2015 04:15,2,0.000,ALERT,212.83,302.37,59.981,1449998103,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,305262.9,305262.9,11009,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998119,22393.00
12/13/2015 04:15,2,0.000,ALERT,211.93,301.17,59.928,1449998103,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,314107.7,314107.7,11005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998121,22394.00
12/13/2015 04:15,2,0.000,ALERT,211.93,299.37,59.981,1449998103,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,475627.6,475627.6,247,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998123,22395.00
12/13/2015 04:15,2,0.000,ALERT,213.29,304.78,60.012,1449998103,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,316054.7,316054.7,6347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998125,22396.00
12/13/2015 04:15,2,0.000,ALERT,212.16,301.77,59.986,1449998103,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,312728.9,312728.9,11013,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998126,22397.00
12/13/2015 04:15,2,0.000,ALERT,212.38,300.87,59.986,1449998103,"201051344000438","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,314413.7,314413.7,11009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998128,22398.00
12/13/2015 04:15,2,0.000,ALERT,212.61,300.87,59.996,1449998103,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,308568.7,308568.7,11015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998130,22399.00
12/13/2015 04:15,2,0.000,ALERT,212.16,300.57,59.986,1449998103,"274151322000083","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,584205.9,584205.9,243,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998132,22400.00
