ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 04:15,2,0.000,ALERT,212.61,300.27,60.007,1449998103,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,620457.1,620457.1,243,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998133,22401.00
12/13/2015 04:15,2,0.000,ALERT,213.29,305.08,60.039,1449998103,"201051344000868","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,300191.5,300191.5,6350,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998135,22402.00
12/13/2015 04:15,2,0.000,ALERT,212.16,301.47,59.954,1449998103,"274151322000095","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,613428.4,613428.4,243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998137,22403.00
12/13/2015 04:15,2,0.000,ALERT,213.06,303.88,60.023,1449998103,"201051344000988","219011344069620",0.00,6.00,0,300.27,305.98,0.0,0.0,0.000,300562.5,300562.5,6346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998139,22404.00
12/13/2015 04:15,2,0.000,ALERT,212.16,300.57,60.039,1449998103,"201051344001025","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,312481.5,312481.5,11012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998141,22405.00
12/13/2015 04:15,2,0.000,ALERT,213.06,304.18,59.991,1449998103,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,310386.0,310386.0,6348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998143,22406.00
12/13/2015 04:15,2,0.000,ALERT,213.96,304.18,59.981,1449998103,"201051344000853","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,307299.4,307299.4,6349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998144,22407.00
12/13/2015 04:15,2,0.000,ALERT,212.83,301.47,60.023,1449998103,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,314109.7,314109.7,11020,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998146,22408.00
12/13/2015 04:15,2,0.000,ALERT,212.61,300.87,60.012,1449998103,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,311799.3,311799.3,11029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998148,22409.00
12/13/2015 04:15,2,0.000,ALERT,212.61,301.47,60.023,1449998103,"201051344001145","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,314899.3,314899.3,11034,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998150,22410.00
12/13/2015 04:15,2,0.000,ALERT,212.61,300.87,60.007,1449998103,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,308926.7,308926.7,11015,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998151,22411.00
12/13/2015 04:15,2,0.000,ALERT,211.70,300.27,59.981,1449998103,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,567351.9,567351.9,243,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998153,22412.00
12/13/2015 04:15,2,0.000,ALERT,212.61,299.67,59.991,1449998103,"274151322000068","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,475503.4,475503.4,248,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998155,22413.00
12/13/2015 04:15,2,0.000,ALERT,212.16,301.47,59.965,1449998103,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,305613.9,305613.9,11004,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998157,22414.00
12/13/2015 04:15,2,0.000,ALERT,213.06,304.48,59.965,1449998103,"201051344000594","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,311549.2,311549.2,6348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449998159,22415.00
12/13/2015 04:15,2,0.000,ALERT,212.38,300.87,59.996,1449998103,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,311879.2,311879.2,11017,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998161,22416.00
12/13/2015 04:15,2,0.000,ALERT,211.93,300.27,59.986,1449998103,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,579446.1,579446.1,243,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998163,22417.00
12/13/2015 04:15,2,0.000,ALERT,213.51,303.58,59.996,1449998103,"201051344000867","219011344069620",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,300670.0,300670.0,6346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998164,22418.00
12/13/2015 04:15,2,0.000,ALERT,212.38,301.47,60.007,1449998103,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,309967.7,309967.7,11027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998166,22419.00
12/13/2015 04:15,2,0.000,ALERT,213.06,303.88,59.986,1449998103,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,313720.8,313720.8,6355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998168,22420.00
12/13/2015 04:15,2,0.000,ALERT,213.51,303.28,59.991,1449998103,"201051344000648","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,307472.0,307472.0,6340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998170,22421.00
12/13/2015 04:15,2,0.000,ALERT,213.29,304.78,60.002,1449998103,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,315063.0,315063.0,6344,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998171,22422.00
12/13/2015 04:15,2,0.000,ALERT,213.29,304.18,59.986,1449998103,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,310389.4,310389.4,6345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998173,22423.00
12/13/2015 04:15,2,0.000,ALERT,213.29,303.58,60.002,1449998103,"201051344001158","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,305942.4,305942.4,6345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998175,22424.00
12/13/2015 04:15,2,0.000,ALERT,213.74,304.48,59.996,1449998103,"201051344000576","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,307923.2,307923.2,6349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998177,22425.00
12/13/2015 04:15,2,0.000,ALERT,212.16,299.07,59.986,1449998103,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,554897.6,554897.6,244,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449998179,22426.00
12/13/2015 04:30,2,0.000,ALERT,213.74,303.88,59.975,1449999003,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,308673.7,308673.7,6353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999005,22427.00
12/13/2015 04:30,2,0.000,ALERT,211.93,300.27,59.970,1449999003,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,582149.6,582149.6,245,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999007,22428.00
12/13/2015 04:30,2,0.000,ALERT,213.51,303.28,59.975,1449999003,"201051344000633","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,301508.2,301508.2,6355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999008,22429.00
12/13/2015 04:30,2,0.000,ALERT,213.29,303.88,59.981,1449999003,"201051344000469","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,302446.6,302446.6,6357,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999010,22430.00
12/13/2015 04:30,2,0.000,ALERT,211.93,300.87,59.975,1449999003,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,307376.6,307376.6,11008,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999012,22431.00
12/13/2015 04:30,2,0.000,ALERT,211.70,300.27,59.981,1449999003,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,589685.1,589685.1,245,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999014,22432.00
12/13/2015 04:30,2,0.000,ALERT,212.38,301.47,59.981,1449999003,"201051344000585","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,311997.1,311997.1,11015,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999016,22433.00
12/13/2015 04:30,2,0.000,ALERT,212.16,301.47,59.975,1449999003,"201051344001230","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,310497.9,310497.9,11040,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999017,22434.00
12/13/2015 04:30,2,0.000,ALERT,212.61,301.77,59.986,1449999003,"201051344000582","219011344069620",0.00,5.00,0,300.57,303.58,0.0,0.0,0.000,305262.9,305262.9,11011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999019,22435.00
12/13/2015 04:30,2,0.000,ALERT,211.93,301.17,59.986,1449999003,"201051344000955","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,314107.7,314107.7,11007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999021,22436.00
12/13/2015 04:30,2,0.000,ALERT,211.93,299.97,59.975,1449999003,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,475627.6,475627.6,249,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999023,22437.00
12/13/2015 04:30,2,0.000,ALERT,213.06,304.48,59.986,1449999003,"201051344000579","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,316054.7,316054.7,6349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999025,22438.00
12/13/2015 04:30,2,0.000,ALERT,212.16,301.47,59.986,1449999003,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,312728.9,312728.9,11015,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999026,22439.00
12/13/2015 04:30,2,0.000,ALERT,212.16,300.87,59.954,1449999003,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,314413.7,314413.7,11011,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999028,22440.00
12/13/2015 04:30,2,0.000,ALERT,212.38,300.57,59.975,1449999003,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,308568.7,308568.7,11017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999030,22441.00
12/13/2015 04:30,2,0.000,ALERT,211.93,300.57,59.970,1449999003,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,584205.9,584205.9,245,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999032,22442.00
12/13/2015 04:30,2,0.000,ALERT,212.38,300.27,59.981,1449999003,"274151322000076","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,620457.1,620457.1,245,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999034,22443.00
12/13/2015 04:30,2,0.000,ALERT,213.06,304.78,59.981,1449999003,"201051344000868","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,300191.5,300191.5,6352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999035,22444.00
12/13/2015 04:30,2,0.000,ALERT,211.93,301.77,59.975,1449999003,"274151322000095","219011344069620",0.00,5.50,0,299.97,302.98,0.0,0.0,0.000,613428.4,613428.4,245,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999037,22445.00
12/13/2015 04:30,2,0.000,ALERT,212.83,303.58,59.986,1449999003,"201051344000988","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,300562.5,300562.5,6348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999039,22446.00
12/13/2015 04:30,2,0.000,ALERT,212.16,300.57,59.996,1449999003,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,312481.5,312481.5,11014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999041,22447.00
12/13/2015 04:30,2,0.000,ALERT,213.06,303.88,60.023,1449999003,"201051344000458","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,310386.0,310386.0,6350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999043,22448.00
12/13/2015 04:30,2,0.000,ALERT,213.74,303.88,59.991,1449999003,"201051344000853","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,307299.4,307299.4,6351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999045,22449.00
12/13/2015 04:30,2,0.000,ALERT,212.61,301.17,59.986,1449999003,"201051344000685","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,314109.7,314109.7,11022,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999047,22450.00
12/13/2015 04:30,2,0.000,ALERT,212.38,300.57,59.986,1449999003,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,311799.3,311799.3,11031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999048,22451.00
12/13/2015 04:30,2,0.000,ALERT,212.38,301.17,59.986,1449999003,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,314899.3,314899.3,11036,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999050,22452.00
12/13/2015 04:30,2,0.000,ALERT,212.38,300.57,59.959,1449999003,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,308926.7,308926.7,11017,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999052,22453.00
12/13/2015 04:30,2,0.000,ALERT,211.48,300.27,59.991,1449999003,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,567351.9,567351.9,245,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999054,22454.00
12/13/2015 04:30,2,0.000,ALERT,212.61,299.97,59.970,1449999003,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,475503.4,475503.4,250,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999056,22455.00
12/13/2015 04:30,2,0.000,ALERT,211.93,300.87,59.975,1449999003,"201051344001135","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,305613.9,305613.9,11006,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999058,22456.00
12/13/2015 04:30,2,0.000,ALERT,212.83,304.18,60.007,1449999003,"201051344000594","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,311549.2,311549.2,6350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999059,22457.00
12/13/2015 04:30,2,0.000,ALERT,212.38,300.87,59.981,1449999003,"201051344001203","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,311879.2,311879.2,11019,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999061,22458.00
12/13/2015 04:30,2,0.000,ALERT,211.70,300.27,59.970,1449999003,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,579446.1,579446.1,245,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999063,22459.00
12/13/2015 04:30,2,0.000,ALERT,213.29,303.28,59.981,1449999003,"201051344000867","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,300670.0,300670.0,6348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999065,22460.00
12/13/2015 04:30,2,0.000,ALERT,212.16,301.17,59.981,1449999003,"201051344001093","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,309967.7,309967.7,11029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999066,22461.00
12/13/2015 04:30,2,0.000,ALERT,212.83,303.58,59.970,1449999003,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,313720.8,313720.8,6357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999068,22462.00
12/13/2015 04:30,2,0.000,ALERT,213.29,302.98,59.970,1449999003,"201051344000648","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,307472.0,307472.0,6342,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999070,22463.00
12/13/2015 04:30,2,0.000,ALERT,213.29,304.48,60.007,1449999003,"201051344000569","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,315063.0,315063.0,6346,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999072,22464.00
12/13/2015 04:30,2,0.000,ALERT,212.83,303.58,59.970,1449999003,"201051344000983","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,310389.4,310389.4,6347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999074,22465.00
12/13/2015 04:30,2,0.000,ALERT,213.06,303.58,59.965,1449999003,"201051344001158","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,305942.4,305942.4,6347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999075,22466.00
12/13/2015 04:30,2,0.000,ALERT,213.51,304.18,59.981,1449999003,"201051344000576","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,307923.2,307923.2,6351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999077,22467.00
12/13/2015 04:30,2,0.000,ALERT,211.70,299.07,59.975,1449999003,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,554897.6,554897.6,246,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999079,22468.00
12/13/2015 04:45,2,0.000,ALERT,213.74,303.88,60.018,1449999903,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,308673.7,308673.7,6355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999905,22469.00
12/13/2015 04:45,2,0.000,ALERT,212.16,300.57,59.970,1449999903,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,582149.6,582149.6,247,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999907,22470.00
12/13/2015 04:45,2,0.000,ALERT,213.74,303.58,60.012,1449999903,"201051344000633","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,301508.2,301508.2,6357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999909,22471.00
12/13/2015 04:45,2,0.000,ALERT,213.29,303.88,59.986,1449999903,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,302446.6,302446.6,6359,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999910,22472.00
12/13/2015 04:45,2,0.000,ALERT,211.93,300.87,59.975,1449999903,"201051344000646","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,307376.6,307376.6,11010,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999912,22473.00
12/13/2015 04:45,2,0.000,ALERT,211.70,300.57,59.981,1449999903,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,589685.1,589685.1,247,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999914,22474.00
12/13/2015 04:45,2,0.000,ALERT,212.38,301.17,59.975,1449999903,"201051344000585","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,311997.1,311997.1,11017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999916,22475.00
12/13/2015 04:45,2,0.000,ALERT,212.16,301.17,59.975,1449999903,"201051344001230","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,310497.9,310497.9,11042,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999918,22476.00
12/13/2015 04:45,2,0.000,ALERT,212.61,301.77,59.944,1449999903,"201051344000582","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,305262.9,305262.9,11013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999919,22477.00
12/13/2015 04:45,2,0.000,ALERT,211.93,300.87,60.018,1449999903,"201051344000955","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,314107.7,314107.7,11009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999921,22478.00
12/13/2015 04:45,2,0.000,ALERT,211.93,299.67,60.002,1449999903,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,475627.6,475627.6,251,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999923,22479.00
12/13/2015 04:45,2,0.000,ALERT,213.06,304.48,59.965,1449999903,"201051344000579","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,316054.7,316054.7,6351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999925,22480.00
12/13/2015 04:45,2,0.000,ALERT,212.16,301.47,60.012,1449999903,"201051344000890","219011344069620",0.00,6.00,0,299.07,305.98,0.0,0.0,0.000,312728.9,312728.9,11017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999926,22481.00
12/13/2015 04:45,2,0.000,ALERT,212.16,300.87,59.981,1449999903,"201051344000438","219011344069620",0.00,5.00,0,299.07,305.38,0.0,0.0,0.000,314413.7,314413.7,11013,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999928,22482.00
12/13/2015 04:45,2,0.000,ALERT,212.16,300.27,60.023,1449999903,"201051344000417","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,308568.7,308568.7,11019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999930,22483.00
12/13/2015 04:45,2,0.000,ALERT,212.38,300.87,59.975,1449999903,"274151322000083","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,584205.9,584205.9,247,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999932,22484.00
12/13/2015 04:45,2,0.000,ALERT,212.61,300.27,59.965,1449999903,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,620457.1,620457.1,247,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999934,22485.00
12/13/2015 04:45,2,0.000,ALERT,213.06,304.48,59.981,1449999903,"201051344000868","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,300191.5,300191.5,6354,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999935,22486.00
12/13/2015 04:45,2,0.000,ALERT,212.16,301.47,59.938,1449999903,"274151322000095","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,613428.4,613428.4,247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999937,22487.00
12/13/2015 04:45,2,0.000,ALERT,212.83,303.58,59.981,1449999903,"201051344000988","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,300562.5,300562.5,6350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999939,22488.00
12/13/2015 04:45,2,0.000,ALERT,211.93,300.27,59.970,1449999903,"201051344001025","219011344069620",0.00,4.50,0,298.47,305.38,0.0,0.0,0.000,312481.5,312481.5,11016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999941,22489.00
12/13/2015 04:45,2,0.000,ALERT,212.83,303.88,59.975,1449999903,"201051344000458","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,310386.0,310386.0,6352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999943,22490.00
12/13/2015 04:45,2,0.000,ALERT,213.51,303.58,59.949,1449999903,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,307299.4,307299.4,6353,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999945,22491.00
12/13/2015 04:45,2,0.000,ALERT,212.38,300.87,59.975,1449999903,"201051344000685","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,314109.7,314109.7,11024,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999947,22492.00
12/13/2015 04:45,2,0.000,ALERT,212.16,300.27,59.975,1449999903,"201051344000917","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,311799.3,311799.3,11033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999949,22493.00
12/13/2015 04:45,2,0.000,ALERT,212.38,301.17,60.023,1449999903,"201051344001145","219011344069620",0.00,5.50,0,299.67,305.98,0.0,0.0,0.000,314899.3,314899.3,11038,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999951,22494.00
12/13/2015 04:45,2,0.000,ALERT,212.38,300.27,59.981,1449999903,"201051344000651","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,308926.7,308926.7,11019,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999953,22495.00
12/13/2015 04:45,2,0.000,ALERT,211.70,299.97,59.975,1449999903,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,567351.9,567351.9,247,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999954,22496.00
12/13/2015 04:45,2,0.000,ALERT,212.61,299.97,59.975,1449999903,"274151322000068","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,475503.4,475503.4,252,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999956,22497.00
12/13/2015 04:45,2,0.000,ALERT,211.70,300.87,59.991,1449999903,"201051344001135","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,305613.9,305613.9,11008,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999958,22498.00
12/13/2015 04:45,2,0.000,ALERT,212.61,304.18,59.986,1449999903,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,311549.2,311549.2,6352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999960,22499.00
12/13/2015 04:45,2,0.000,ALERT,212.16,300.57,59.975,1449999903,"201051344001203","219011344069620",0.00,5.50,0,298.47,306.28,0.0,0.0,0.000,311879.2,311879.2,11021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999962,22500.00
12/13/2015 04:45,2,0.000,ALERT,211.70,300.27,59.954,1449999903,"274151322000054","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,579446.1,579446.1,247,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999963,22501.00
12/13/2015 04:45,2,0.000,ALERT,213.29,303.58,59.991,1449999903,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,300670.0,300670.0,6350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999965,22502.00
12/13/2015 04:45,2,0.000,ALERT,212.16,300.57,59.986,1449999903,"201051344001093","219011344069620",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,309967.7,309967.7,11031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999967,22503.00
12/13/2015 04:45,2,0.000,ALERT,212.83,303.58,59.986,1449999903,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,313720.8,313720.8,6359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999969,22504.00
12/13/2015 04:45,2,0.000,ALERT,213.29,302.98,60.023,1449999903,"201051344000648","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,307472.0,307472.0,6344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999971,22505.00
12/13/2015 04:45,2,0.000,ALERT,213.06,304.18,60.002,1449999903,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,315063.0,315063.0,6348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999972,22506.00
12/13/2015 04:45,2,0.000,ALERT,212.83,303.58,59.996,1449999903,"201051344000983","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,310389.4,310389.4,6349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999974,22507.00
12/13/2015 04:45,2,0.000,ALERT,213.51,304.18,59.959,1449999903,"201051344000576","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,307923.2,307923.2,6353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999977,22508.00
12/13/2015 04:45,2,0.000,ALERT,211.93,299.67,59.986,1449999903,"274151322000087","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,554897.6,554897.6,248,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449999979,22509.00
12/13/2015 04:45,2,0.000,ALERT,213.06,303.58,60.023,1449999903,"201051344001158","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,305942.4,305942.4,6349,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449999981,22510.00
12/13/2015 05:00,2,0.000,ALERT,213.51,303.88,59.981,1450000803,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,308673.7,308673.7,6357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000805,22511.00
12/13/2015 05:00,2,0.000,ALERT,211.93,300.57,59.970,1450000803,"274151322000085","219011344069620",0.00,6.30,0,299.07,302.07,0.0,0.0,0.000,582149.6,582149.6,249,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000807,22512.00
12/13/2015 05:00,2,0.000,ALERT,213.74,303.88,59.975,1450000803,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,301508.2,301508.2,6359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000809,22513.00
12/13/2015 05:00,2,0.000,ALERT,213.06,303.88,59.970,1450000803,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,302446.6,302446.6,6361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000811,22514.00
12/13/2015 05:00,2,0.000,ALERT,211.70,300.27,59.981,1450000803,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,307376.6,307376.6,11012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000813,22515.00
12/13/2015 05:00,2,0.000,ALERT,211.70,301.17,59.975,1450000803,"274151322000052","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,589685.1,589685.1,249,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000815,22516.00
12/13/2015 05:00,2,0.000,ALERT,212.16,300.27,59.981,1450000803,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,311997.1,311997.1,11019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000817,22517.00
12/13/2015 05:00,2,0.000,ALERT,212.16,300.87,59.975,1450000803,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,310497.9,310497.9,11044,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000819,22518.00
12/13/2015 05:00,2,0.000,ALERT,212.61,301.17,59.996,1450000803,"201051344000582","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,305262.9,305262.9,11015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000820,22519.00
12/13/2015 05:00,2,0.000,ALERT,211.70,300.27,59.996,1450000803,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,314107.7,314107.7,11011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000822,22520.00
12/13/2015 05:00,2,0.000,ALERT,211.93,299.97,59.965,1450000803,"274151322000094","219011344069620",0.00,5.50,0,298.77,301.47,0.0,0.0,0.000,475627.6,475627.6,253,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000824,22521.00
12/13/2015 05:00,2,0.000,ALERT,213.06,304.48,59.970,1450000803,"201051344000579","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,316054.7,316054.7,6353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000826,22522.00
12/13/2015 05:00,2,0.000,ALERT,211.70,300.57,59.970,1450000803,"201051344000890","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,312728.9,312728.9,11019,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000828,22523.00
12/13/2015 05:00,2,0.000,ALERT,212.16,300.27,59.975,1450000803,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,314413.7,314413.7,11015,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000829,22524.00
12/13/2015 05:00,2,0.000,ALERT,212.16,299.67,59.996,1450000803,"201051344000417","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,308568.7,308568.7,11021,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000831,22525.00
12/13/2015 05:00,2,0.000,ALERT,212.16,300.87,59.981,1450000803,"274151322000083","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,584205.9,584205.9,249,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000833,22526.00
12/13/2015 05:00,2,0.000,ALERT,212.61,300.57,59.991,1450000803,"274151322000076","219011344069620",0.00,6.00,0,299.37,302.37,0.0,0.0,0.000,620457.1,620457.1,249,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000835,22527.00
12/13/2015 05:00,2,0.000,ALERT,213.06,304.78,59.986,1450000803,"201051344000868","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,300191.5,300191.5,6356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000837,22528.00
12/13/2015 05:00,2,0.000,ALERT,211.93,301.47,60.028,1450000803,"274151322000095","219011344069620",0.00,5.00,0,300.27,302.98,0.0,0.0,0.000,613428.4,613428.4,249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000838,22529.00
12/13/2015 05:00,2,0.000,ALERT,212.83,303.88,59.991,1450000803,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,300562.5,300562.5,6352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000840,22530.00
12/13/2015 05:00,2,0.000,ALERT,211.93,299.67,60.039,1450000803,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,312481.5,312481.5,11018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000842,22531.00
12/13/2015 05:00,2,0.000,ALERT,213.06,304.48,59.954,1450000803,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,310386.0,310386.0,6354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000844,22532.00
12/13/2015 05:00,2,0.000,ALERT,213.51,303.88,60.018,1450000803,"201051344000853","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,307299.4,307299.4,6355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000846,22533.00
12/13/2015 05:00,2,0.000,ALERT,212.38,300.27,59.991,1450000803,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,314109.7,314109.7,11026,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000847,22534.00
12/13/2015 05:00,2,0.000,ALERT,212.38,299.97,59.996,1450000803,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,311799.3,311799.3,11035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000849,22535.00
12/13/2015 05:00,2,0.000,ALERT,212.38,300.57,59.991,1450000803,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314899.3,314899.3,11040,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000851,22536.00
12/13/2015 05:00,2,0.000,ALERT,212.16,299.67,59.986,1450000803,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,308926.7,308926.7,11021,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000853,22537.00
12/13/2015 05:00,2,0.000,ALERT,211.48,299.97,59.996,1450000803,"274151322000088","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,567351.9,567351.9,249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000855,22538.00
12/13/2015 05:00,2,0.000,ALERT,212.38,299.67,59.981,1450000803,"274151322000068","219011344069620",0.00,6.70,0,298.47,301.17,0.0,0.0,0.000,475503.4,475503.4,254,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000857,22539.00
12/13/2015 05:00,2,0.000,ALERT,211.93,300.57,60.039,1450000803,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,305613.9,305613.9,11010,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000858,22540.00
12/13/2015 05:00,2,0.000,ALERT,212.83,305.08,59.991,1450000803,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,311549.2,311549.2,6354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000860,22541.00
12/13/2015 05:00,2,0.000,ALERT,212.16,300.27,59.981,1450000803,"201051344001203","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,311879.2,311879.2,11023,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000862,22542.00
12/13/2015 05:00,2,0.000,ALERT,211.70,300.57,60.002,1450000803,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,579446.1,579446.1,249,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000864,22543.00
12/13/2015 05:00,2,0.000,ALERT,213.29,303.88,59.996,1450000803,"201051344000867","219011344069620",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,300670.0,300670.0,6352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000866,22544.00
12/13/2015 05:00,2,0.000,ALERT,212.16,300.27,59.986,1450000803,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,309967.7,309967.7,11033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000867,22545.00
12/13/2015 05:00,2,0.000,ALERT,212.83,304.18,60.002,1450000803,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,313720.8,313720.8,6361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000869,22546.00
