ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 05:00,2,0.000,ALERT,213.29,303.58,59.991,1450000803,"201051344000648","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,307472.0,307472.0,6346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000871,22547.00
12/13/2015 05:00,2,0.000,ALERT,213.06,304.78,60.007,1450000803,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,315063.0,315063.0,6350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000873,22548.00
12/13/2015 05:00,2,0.000,ALERT,213.06,304.18,59.991,1450000803,"201051344000983","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,310389.4,310389.4,6351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000874,22549.00
12/13/2015 05:00,2,0.000,ALERT,213.06,303.88,59.991,1450000803,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,305942.4,305942.4,6351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450000876,22550.00
12/13/2015 05:00,2,0.000,ALERT,213.51,304.48,59.986,1450000803,"201051344000576","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,307923.2,307923.2,6355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000878,22551.00
12/13/2015 05:00,2,0.000,ALERT,211.70,299.37,59.944,1450000803,"274151322000087","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,554897.6,554897.6,250,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450000880,22552.00
12/13/2015 05:15,2,0.000,ALERT,213.29,303.88,60.039,1450001703,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,308673.7,308673.7,6359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001705,22553.00
12/13/2015 05:15,2,0.000,ALERT,211.70,300.27,60.002,1450001703,"274151322000085","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,582149.6,582149.6,251,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001706,22554.00
12/13/2015 05:15,2,0.000,ALERT,213.51,303.58,60.018,1450001703,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,301508.2,301508.2,6361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001708,22555.00
12/13/2015 05:15,2,0.000,ALERT,213.06,303.88,59.975,1450001703,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,302446.6,302446.6,6363,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001710,22556.00
12/13/2015 05:15,2,0.000,ALERT,211.70,300.27,59.986,1450001703,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,307376.6,307376.6,11014,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001712,22557.00
12/13/2015 05:15,2,0.000,ALERT,211.48,299.97,60.007,1450001703,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,589685.1,589685.1,251,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001714,22558.00
12/13/2015 05:15,2,0.000,ALERT,212.16,300.57,59.996,1450001703,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,311997.1,311997.1,11021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001715,22559.00
12/13/2015 05:15,2,0.000,ALERT,212.16,300.87,60.002,1450001703,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,310497.9,310497.9,11046,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001717,22560.00
12/13/2015 05:15,2,0.000,ALERT,212.83,301.47,59.996,1450001703,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,305262.9,305262.9,11017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001719,22561.00
12/13/2015 05:15,2,0.000,ALERT,211.70,300.57,60.007,1450001703,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314107.7,314107.7,11013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001721,22562.00
12/13/2015 05:15,2,0.000,ALERT,211.70,299.07,60.012,1450001703,"274151322000094","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,475627.6,475627.6,255,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001723,22563.00
12/13/2015 05:15,2,0.000,ALERT,213.06,304.78,60.002,1450001703,"201051344000579","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,316054.7,316054.7,6355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001724,22564.00
12/13/2015 05:15,2,0.000,ALERT,211.93,300.87,59.996,1450001703,"201051344000890","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,312728.9,312728.9,11021,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001726,22565.00
12/13/2015 05:15,2,0.000,ALERT,212.38,300.57,60.012,1450001703,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314413.7,314413.7,11017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001728,22566.00
12/13/2015 05:15,2,0.000,ALERT,212.38,299.97,59.996,1450001703,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,308568.7,308568.7,11023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001730,22567.00
12/13/2015 05:15,2,0.000,ALERT,211.93,300.27,59.996,1450001703,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,584205.9,584205.9,251,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001732,22568.00
12/13/2015 05:15,2,0.000,ALERT,212.61,299.97,59.991,1450001703,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,620457.1,620457.1,251,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001734,22569.00
12/13/2015 05:15,2,0.000,ALERT,212.83,304.78,59.996,1450001703,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,300191.5,300191.5,6358,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001735,22570.00
12/13/2015 05:15,2,0.000,ALERT,211.93,301.17,59.981,1450001703,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,613428.4,613428.4,251,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001737,22571.00
12/13/2015 05:15,2,0.000,ALERT,212.83,303.88,59.991,1450001703,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,300562.5,300562.5,6354,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001739,22572.00
12/13/2015 05:15,2,0.000,ALERT,211.93,299.67,59.970,1450001703,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,312481.5,312481.5,11020,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001741,22573.00
12/13/2015 05:15,2,0.000,ALERT,213.06,304.48,60.002,1450001703,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,310386.0,310386.0,6356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001743,22574.00
12/13/2015 05:15,2,0.000,ALERT,213.51,303.88,59.986,1450001703,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,307299.4,307299.4,6357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001745,22575.00
12/13/2015 05:15,2,0.000,ALERT,212.38,300.57,59.975,1450001703,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,314109.7,314109.7,11028,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001746,22576.00
12/13/2015 05:15,2,0.000,ALERT,212.38,300.27,59.986,1450001703,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,311799.3,311799.3,11037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001748,22577.00
12/13/2015 05:15,2,0.000,ALERT,212.38,300.57,59.949,1450001703,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,314899.3,314899.3,11042,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001750,22578.00
12/13/2015 05:15,2,0.000,ALERT,212.16,299.97,59.975,1450001703,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308926.7,308926.7,11023,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001752,22579.00
12/13/2015 05:15,2,0.000,ALERT,211.48,300.27,59.981,1450001703,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,567351.9,567351.9,251,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001754,22580.00
12/13/2015 05:15,2,0.000,ALERT,212.38,299.07,59.986,1450001703,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,475503.4,475503.4,256,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001755,22581.00
12/13/2015 05:15,2,0.000,ALERT,211.93,300.57,59.981,1450001703,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,305613.9,305613.9,11012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001757,22582.00
12/13/2015 05:15,2,0.000,ALERT,212.61,304.48,59.938,1450001703,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,311549.2,311549.2,6356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001759,22583.00
12/13/2015 05:15,2,0.000,ALERT,212.16,299.97,59.975,1450001703,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,311879.2,311879.2,11025,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001761,22584.00
12/13/2015 05:15,2,0.000,ALERT,211.70,300.57,59.981,1450001703,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,579446.1,579446.1,251,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001763,22585.00
12/13/2015 05:15,2,0.000,ALERT,213.29,303.58,59.981,1450001703,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,300670.0,300670.0,6354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001765,22586.00
12/13/2015 05:15,2,0.000,ALERT,212.16,300.27,59.981,1450001703,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,309967.7,309967.7,11035,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001767,22587.00
12/13/2015 05:15,2,0.000,ALERT,212.83,304.18,59.991,1450001703,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,313720.8,313720.8,6363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001768,22588.00
12/13/2015 05:15,2,0.000,ALERT,213.06,303.28,59.986,1450001703,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,307472.0,307472.0,6348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001770,22589.00
12/13/2015 05:15,2,0.000,ALERT,213.06,304.78,60.007,1450001703,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,315063.0,315063.0,6352,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001772,22590.00
12/13/2015 05:15,2,0.000,ALERT,212.83,304.18,60.028,1450001703,"201051344000983","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,310389.4,310389.4,6353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001774,22591.00
12/13/2015 05:15,2,0.000,ALERT,213.06,303.88,59.996,1450001703,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,305942.4,305942.4,6353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001776,22592.00
12/13/2015 05:15,2,0.000,ALERT,213.29,304.78,60.002,1450001703,"201051344000576","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,307923.2,307923.2,6357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450001777,22593.00
12/13/2015 05:15,2,0.000,ALERT,211.93,299.37,59.975,1450001703,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,554897.6,554897.6,252,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450001779,22594.00
12/13/2015 05:30,2,0.000,ALERT,213.51,304.18,60.002,1450002604,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,308673.7,308673.7,6361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002606,22595.00
12/13/2015 05:30,2,0.000,ALERT,211.70,299.07,59.981,1450002604,"274151322000085","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,582149.6,582149.6,253,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002607,22596.00
12/13/2015 05:30,2,0.000,ALERT,213.51,303.88,59.986,1450002604,"201051344000633","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,301508.2,301508.2,6363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002609,22597.00
12/13/2015 05:30,2,0.000,ALERT,213.06,304.18,59.954,1450002604,"201051344000469","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,302446.6,302446.6,6365,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002611,22598.00
12/13/2015 05:30,2,0.000,ALERT,211.70,300.27,59.959,1450002604,"201051344000646","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,307376.6,307376.6,11016,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002613,22599.00
12/13/2015 05:30,2,0.000,ALERT,211.25,299.37,59.981,1450002604,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,589685.1,589685.1,253,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002615,22600.00
12/13/2015 05:30,2,0.000,ALERT,212.38,300.87,60.002,1450002604,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,311997.1,311997.1,11023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002616,22601.00
12/13/2015 05:30,2,0.000,ALERT,211.93,300.87,59.986,1450002604,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,310497.9,310497.9,11048,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002618,22602.00
12/13/2015 05:30,2,0.000,ALERT,212.38,301.17,59.981,1450002604,"201051344000582","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,305262.9,305262.9,11019,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002620,22603.00
12/13/2015 05:30,2,0.000,ALERT,211.70,300.57,59.981,1450002604,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,314107.7,314107.7,11015,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002622,22604.00
12/13/2015 05:30,2,0.000,ALERT,211.48,299.07,59.986,1450002604,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.17,0.0,0.0,0.000,475627.6,475627.6,257,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002624,22605.00
12/13/2015 05:30,2,0.000,ALERT,213.06,304.48,59.986,1450002604,"201051344000579","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,316054.7,316054.7,6357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002625,22606.00
12/13/2015 05:30,2,0.000,ALERT,211.93,300.57,59.981,1450002604,"201051344000890","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,312728.9,312728.9,11023,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002627,22607.00
12/13/2015 05:30,2,0.000,ALERT,211.93,300.27,59.986,1450002604,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314413.7,314413.7,11019,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002629,22608.00
12/13/2015 05:30,2,0.000,ALERT,212.16,299.97,60.002,1450002604,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,308568.7,308568.7,11025,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002631,22609.00
12/13/2015 05:30,2,0.000,ALERT,211.70,299.67,59.981,1450002604,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,584205.9,584205.9,253,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002633,22610.00
12/13/2015 05:30,2,0.000,ALERT,212.16,299.97,59.986,1450002604,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,620457.1,620457.1,253,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002634,22611.00
12/13/2015 05:30,2,0.000,ALERT,212.83,304.78,59.975,1450002604,"201051344000868","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,300191.5,300191.5,6360,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002636,22612.00
12/13/2015 05:30,2,0.000,ALERT,211.48,300.87,59.986,1450002604,"274151322000095","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,613428.4,613428.4,253,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002638,22613.00
12/13/2015 05:30,2,0.000,ALERT,212.61,303.58,59.986,1450002604,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,300562.5,300562.5,6356,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002640,22614.00
12/13/2015 05:30,2,0.000,ALERT,211.70,299.67,59.981,1450002604,"201051344001025","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,312481.5,312481.5,11022,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002642,22615.00
12/13/2015 05:30,2,0.000,ALERT,212.83,303.88,59.981,1450002604,"201051344000458","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,310386.0,310386.0,6358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002643,22616.00
12/13/2015 05:30,2,0.000,ALERT,213.51,303.88,59.991,1450002604,"201051344000853","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,307299.4,307299.4,6359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002645,22617.00
12/13/2015 05:30,2,0.000,ALERT,212.38,300.57,59.975,1450002604,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314109.7,314109.7,11030,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002647,22618.00
12/13/2015 05:30,2,0.000,ALERT,212.16,299.97,60.018,1450002604,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,311799.3,311799.3,11039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002649,22619.00
12/13/2015 05:30,2,0.000,ALERT,212.16,300.87,59.975,1450002604,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,314899.3,314899.3,11044,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002651,22620.00
12/13/2015 05:30,2,0.000,ALERT,212.16,299.97,59.970,1450002604,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,308926.7,308926.7,11025,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002653,22621.00
12/13/2015 05:30,2,0.000,ALERT,211.03,299.37,59.970,1450002604,"274151322000088","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,567351.9,567351.9,253,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002655,22622.00
12/13/2015 05:30,2,0.000,ALERT,212.38,298.77,59.970,1450002604,"274151322000068","219011344069620",0.00,6.70,0,297.87,300.87,0.0,0.0,0.000,475503.4,475503.4,258,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002656,22623.00
12/13/2015 05:30,2,0.000,ALERT,211.70,300.57,59.970,1450002604,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,305613.9,305613.9,11014,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002658,22624.00
12/13/2015 05:30,2,0.000,ALERT,212.61,304.18,59.975,1450002604,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,311549.2,311549.2,6358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002660,22625.00
12/13/2015 05:30,2,0.000,ALERT,212.16,300.27,59.965,1450002604,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,311879.2,311879.2,11027,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002662,22626.00
12/13/2015 05:30,2,0.000,ALERT,211.48,300.27,59.938,1450002604,"274151322000054","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,579446.1,579446.1,253,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002663,22627.00
12/13/2015 05:30,2,0.000,ALERT,213.06,303.58,59.965,1450002604,"201051344000867","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,300670.0,300670.0,6356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002665,22628.00
12/13/2015 05:30,2,0.000,ALERT,211.93,300.27,59.970,1450002604,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,309967.7,309967.7,11037,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002667,22629.00
12/13/2015 05:30,2,0.000,ALERT,212.83,304.18,60.012,1450002604,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,313720.8,313720.8,6365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002669,22630.00
12/13/2015 05:30,2,0.000,ALERT,213.06,302.98,60.018,1450002604,"201051344000648","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,307472.0,307472.0,6350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002671,22631.00
12/13/2015 05:30,2,0.000,ALERT,213.06,304.48,59.965,1450002604,"201051344000569","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,315063.0,315063.0,6354,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002672,22632.00
12/13/2015 05:30,2,0.000,ALERT,212.83,303.88,59.965,1450002604,"201051344000983","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,310389.4,310389.4,6355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002674,22633.00
12/13/2015 05:30,2,0.000,ALERT,212.83,303.58,59.959,1450002604,"201051344001158","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,305942.4,305942.4,6355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450002676,22634.00
12/13/2015 05:30,2,0.000,ALERT,213.51,304.48,59.965,1450002604,"201051344000576","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,307923.2,307923.2,6359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002678,22635.00
12/13/2015 05:30,2,0.000,ALERT,211.48,298.77,59.959,1450002604,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,554897.6,554897.6,254,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450002680,22636.00
12/13/2015 05:45,2,0.000,ALERT,213.06,303.58,59.965,1450003504,"201051344000645","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,308673.7,308673.7,6363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003506,22637.00
12/13/2015 05:45,2,0.000,ALERT,211.93,299.97,59.965,1450003504,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,582149.6,582149.6,255,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003507,22638.00
12/13/2015 05:45,2,0.000,ALERT,213.06,303.28,59.965,1450003504,"201051344000633","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,301508.2,301508.2,6365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003509,22639.00
12/13/2015 05:45,2,0.000,ALERT,212.83,303.58,59.922,1450003504,"201051344000469","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,302446.6,302446.6,6367,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003511,22640.00
12/13/2015 05:45,2,0.000,ALERT,211.70,300.27,59.970,1450003504,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,307376.6,307376.6,11018,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003513,22641.00
12/13/2015 05:45,2,0.000,ALERT,211.25,299.67,59.991,1450003504,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,589685.1,589685.1,255,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003515,22642.00
12/13/2015 05:45,2,0.000,ALERT,212.16,300.57,59.975,1450003504,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,311997.1,311997.1,11025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003517,22643.00
12/13/2015 05:45,2,0.000,ALERT,211.70,300.57,59.970,1450003504,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,310497.9,310497.9,11050,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003518,22644.00
12/13/2015 05:45,2,0.000,ALERT,212.38,300.87,59.970,1450003504,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,305262.9,305262.9,11021,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003520,22645.00
12/13/2015 05:45,2,0.000,ALERT,211.48,300.27,59.975,1450003504,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314107.7,314107.7,11017,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003522,22646.00
12/13/2015 05:45,2,0.000,ALERT,211.48,299.37,59.954,1450003504,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,475627.6,475627.6,259,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003524,22647.00
12/13/2015 05:45,2,0.000,ALERT,212.61,304.18,59.970,1450003504,"201051344000579","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,316054.7,316054.7,6359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003525,22648.00
12/13/2015 05:45,2,0.000,ALERT,211.93,300.87,59.970,1450003504,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,312728.9,312728.9,11025,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003527,22649.00
12/13/2015 05:45,2,0.000,ALERT,212.16,300.27,59.981,1450003504,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314413.7,314413.7,11021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003529,22650.00
12/13/2015 05:45,2,0.000,ALERT,212.16,299.67,60.012,1450003504,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,308568.7,308568.7,11027,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003531,22651.00
12/13/2015 05:45,2,0.000,ALERT,211.93,301.17,59.970,1450003504,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,584205.9,584205.9,255,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003533,22652.00
12/13/2015 05:45,2,0.000,ALERT,212.38,299.97,59.975,1450003504,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,620457.1,620457.1,255,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003535,22653.00
12/13/2015 05:45,2,0.000,ALERT,212.83,304.48,59.970,1450003504,"201051344000868","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,300191.5,300191.5,6362,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003537,22654.00
12/13/2015 05:45,2,0.000,ALERT,211.70,301.17,59.965,1450003504,"274151322000095","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,613428.4,613428.4,255,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003538,22655.00
12/13/2015 05:45,2,0.000,ALERT,212.38,303.28,59.981,1450003504,"201051344000988","219011344069620",0.00,5.50,0,299.67,305.38,0.0,0.0,0.000,300562.5,300562.5,6358,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003540,22656.00
12/13/2015 05:45,2,0.000,ALERT,211.70,299.67,59.996,1450003504,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,312481.5,312481.5,11024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003542,22657.00
12/13/2015 05:45,2,0.000,ALERT,212.61,303.88,59.975,1450003504,"201051344000458","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,310386.0,310386.0,6360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003544,22658.00
12/13/2015 05:45,2,0.000,ALERT,213.29,303.88,59.981,1450003504,"201051344000853","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,307299.4,307299.4,6361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003546,22659.00
12/13/2015 05:45,2,0.000,ALERT,212.38,300.27,59.981,1450003504,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314109.7,314109.7,11032,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003547,22660.00
12/13/2015 05:45,2,0.000,ALERT,212.16,299.67,59.975,1450003504,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,311799.3,311799.3,11041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003549,22661.00
12/13/2015 05:45,2,0.000,ALERT,212.16,300.57,59.986,1450003504,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,314899.3,314899.3,11046,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003551,22662.00
12/13/2015 05:45,2,0.000,ALERT,212.16,299.67,59.986,1450003504,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,308926.7,308926.7,11027,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003553,22663.00
12/13/2015 05:45,2,0.000,ALERT,211.03,299.97,59.965,1450003504,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,567351.9,567351.9,255,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003555,22664.00
12/13/2015 05:45,2,0.000,ALERT,212.16,299.07,59.975,1450003504,"274151322000068","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,475503.4,475503.4,260,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003557,22665.00
12/13/2015 05:45,2,0.000,ALERT,211.70,300.27,59.965,1450003504,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,305613.9,305613.9,11016,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003558,22666.00
12/13/2015 05:45,2,0.000,ALERT,212.38,304.18,59.975,1450003504,"201051344000594","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,311549.2,311549.2,6360,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003560,22667.00
12/13/2015 05:45,2,0.000,ALERT,211.93,300.27,59.981,1450003504,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,311879.2,311879.2,11029,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003562,22668.00
12/13/2015 05:45,2,0.000,ALERT,211.48,300.57,59.944,1450003504,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,579446.1,579446.1,255,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003564,22669.00
12/13/2015 05:45,2,0.000,ALERT,212.83,302.98,59.986,1450003504,"201051344000867","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,300670.0,300670.0,6358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003566,22670.00
12/13/2015 05:45,2,0.000,ALERT,211.93,300.57,59.975,1450003504,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,309967.7,309967.7,11039,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003567,22671.00
12/13/2015 05:45,2,0.000,ALERT,212.38,303.58,59.981,1450003504,"201051344000900","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,313720.8,313720.8,6367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003569,22672.00
12/13/2015 05:45,2,0.000,ALERT,212.83,302.68,59.975,1450003504,"201051344000648","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,307472.0,307472.0,6352,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003571,22673.00
12/13/2015 05:45,2,0.000,ALERT,212.83,304.18,59.965,1450003504,"201051344000569","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,315063.0,315063.0,6356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003573,22674.00
12/13/2015 05:45,2,0.000,ALERT,212.61,303.88,59.981,1450003504,"201051344000983","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,310389.4,310389.4,6357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003575,22675.00
12/13/2015 05:45,2,0.000,ALERT,212.61,303.58,59.986,1450003504,"201051344001158","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,305942.4,305942.4,6357,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450003576,22676.00
12/13/2015 05:45,2,0.000,ALERT,213.06,304.18,59.986,1450003504,"201051344000576","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,307923.2,307923.2,6361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003578,22677.00
12/13/2015 05:45,2,0.000,ALERT,211.48,298.77,59.981,1450003504,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,554897.6,554897.6,256,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450003580,22678.00
12/13/2015 06:00,2,0.000,ALERT,212.83,303.28,59.986,1450004404,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,308673.7,308673.7,6365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004406,22679.00
12/13/2015 06:00,2,0.000,ALERT,211.48,299.97,59.959,1450004404,"274151322000085","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,582149.6,582149.6,257,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004407,22680.00
12/13/2015 06:00,2,0.000,ALERT,212.83,302.68,60.002,1450004404,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,301508.2,301508.2,6367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004409,22681.00
12/13/2015 06:00,2,0.000,ALERT,212.38,302.98,60.012,1450004404,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,302446.6,302446.6,6369,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004411,22682.00
12/13/2015 06:00,2,0.000,ALERT,211.25,299.37,60.034,1450004404,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,307376.6,307376.6,11020,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004413,22683.00
12/13/2015 06:00,2,0.000,ALERT,211.03,299.97,60.012,1450004404,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,589685.1,589685.1,257,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004415,22684.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.67,60.018,1450004404,"201051344000585","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,311997.1,311997.1,11027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004417,22685.00
12/13/2015 06:00,2,0.000,ALERT,211.48,299.97,60.007,1450004404,"201051344001230","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,310497.9,310497.9,11052,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004418,22686.00
12/13/2015 06:00,2,0.000,ALERT,211.93,300.27,60.023,1450004404,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,305262.9,305262.9,11023,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004420,22687.00
12/13/2015 06:00,2,0.000,ALERT,211.25,299.37,60.007,1450004404,"201051344000955","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,314107.7,314107.7,11019,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004422,22688.00
12/13/2015 06:00,2,0.000,ALERT,211.25,299.67,60.007,1450004404,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,475627.6,475627.6,261,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004424,22689.00
12/13/2015 06:00,2,0.000,ALERT,212.16,303.58,60.012,1450004404,"201051344000579","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,316054.7,316054.7,6361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004426,22690.00
12/13/2015 06:00,2,0.000,ALERT,211.48,299.97,60.018,1450004404,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,312728.9,312728.9,11027,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004427,22691.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.37,60.012,1450004404,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,314413.7,314413.7,11023,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004429,22692.00
