ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 06:00,2,0.000,ALERT,211.70,298.77,60.012,1450004404,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,308568.7,308568.7,11029,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004431,22693.00
12/13/2015 06:00,2,0.000,ALERT,211.48,300.57,59.996,1450004404,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,584205.9,584205.9,257,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004433,22694.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.67,59.996,1450004404,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,620457.1,620457.1,257,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004435,22695.00
12/13/2015 06:00,2,0.000,ALERT,212.16,303.58,60.012,1450004404,"201051344000868","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,300191.5,300191.5,6364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004437,22696.00
12/13/2015 06:00,2,0.000,ALERT,211.48,300.87,59.996,1450004404,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,613428.4,613428.4,257,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004438,22697.00
12/13/2015 06:00,2,0.000,ALERT,211.93,302.68,60.002,1450004404,"201051344000988","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,300562.5,300562.5,6360,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004440,22698.00
12/13/2015 06:00,2,0.000,ALERT,211.25,298.77,60.018,1450004404,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,312481.5,312481.5,11026,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004442,22699.00
12/13/2015 06:00,2,0.000,ALERT,212.16,302.98,59.996,1450004404,"201051344000458","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,310386.0,310386.0,6362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004444,22700.00
12/13/2015 06:00,2,0.000,ALERT,212.83,302.98,59.996,1450004404,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,307299.4,307299.4,6363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004446,22701.00
12/13/2015 06:00,2,0.000,ALERT,211.93,299.67,60.002,1450004404,"201051344000685","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,314109.7,314109.7,11034,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004448,22702.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.07,59.996,1450004404,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,311799.3,311799.3,11043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004449,22703.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.67,60.002,1450004404,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,314899.3,314899.3,11048,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004451,22704.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.07,60.044,1450004404,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,308926.7,308926.7,11029,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004453,22705.00
12/13/2015 06:00,2,0.000,ALERT,210.80,299.67,59.986,1450004404,"274151322000088","219011344069620",0.00,6.30,0,298.17,301.17,0.0,0.0,0.000,567351.9,567351.9,257,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004455,22706.00
12/13/2015 06:00,2,0.000,ALERT,211.70,299.37,59.986,1450004404,"274151322000068","219011344069620",0.00,6.70,0,297.57,300.27,0.0,0.0,0.000,475503.4,475503.4,262,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004456,22707.00
12/13/2015 06:00,2,0.000,ALERT,211.25,299.37,59.996,1450004404,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,305613.9,305613.9,11018,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004458,22708.00
12/13/2015 06:00,2,0.000,ALERT,211.93,303.58,59.991,1450004404,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,311549.2,311549.2,6362,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004460,22709.00
12/13/2015 06:00,2,0.000,ALERT,211.48,299.07,59.965,1450004404,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,311879.2,311879.2,11031,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004462,22710.00
12/13/2015 06:00,2,0.000,ALERT,211.03,299.37,59.991,1450004404,"274151322000054","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,579446.1,579446.1,257,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004464,22711.00
12/13/2015 06:00,2,0.000,ALERT,212.38,302.37,60.034,1450004404,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,300670.0,300670.0,6360,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004465,22712.00
12/13/2015 06:00,2,0.000,ALERT,211.48,299.67,59.991,1450004404,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,309967.7,309967.7,11041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450004467,22713.00
12/13/2015 06:00,2,0.000,ALERT,212.16,302.68,59.981,1450004404,"201051344000900","219011344069620",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,313720.8,313720.8,6369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004469,22714.00
12/13/2015 06:00,2,0.000,ALERT,212.38,302.37,59.981,1450004404,"201051344000648","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,307472.0,307472.0,6354,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004471,22715.00
12/13/2015 06:00,2,0.000,ALERT,212.16,303.28,59.996,1450004404,"201051344000569","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,315063.0,315063.0,6358,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004473,22716.00
12/13/2015 06:00,2,0.000,ALERT,212.16,303.28,59.996,1450004404,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,310389.4,310389.4,6359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004475,22717.00
12/13/2015 06:00,2,0.000,ALERT,212.38,302.68,59.981,1450004404,"201051344001158","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,305942.4,305942.4,6359,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004476,22718.00
12/13/2015 06:00,2,0.000,ALERT,212.61,303.58,59.970,1450004404,"201051344000576","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,307923.2,307923.2,6363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004478,22719.00
12/13/2015 06:00,2,0.000,ALERT,211.25,299.37,59.975,1450004404,"274151322000087","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,554897.6,554897.6,258,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450004480,22720.00
12/13/2015 06:15,2,0.000,ALERT,212.83,302.98,60.018,1450005303,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,308673.7,308673.7,6367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005305,22721.00
12/13/2015 06:15,2,0.000,ALERT,211.48,299.67,60.023,1450005303,"274151322000085","219011344069620",0.00,6.00,0,294.26,302.68,0.0,0.0,0.000,582149.6,582149.6,259,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005307,22722.00
12/13/2015 06:15,2,0.000,ALERT,212.83,302.68,60.034,1450005303,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,301508.2,301508.2,6369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005309,22723.00
12/13/2015 06:15,2,0.000,ALERT,212.38,302.68,60.012,1450005303,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,302446.6,302446.6,6371,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005310,22724.00
12/13/2015 06:15,2,0.000,ALERT,211.03,299.67,60.007,1450005303,"201051344000646","219011344069620",0.00,5.00,0,291.55,300.87,0.0,0.0,0.000,307376.6,307376.6,11022,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005312,22725.00
12/13/2015 06:15,2,0.000,ALERT,211.03,299.37,60.023,1450005303,"274151322000052","219011344069620",0.00,6.00,0,293.96,302.37,0.0,0.0,0.000,589685.1,589685.1,259,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005314,22726.00
12/13/2015 06:15,2,0.000,ALERT,211.48,299.97,60.002,1450005303,"201051344000585","219011344069620",0.00,5.50,0,291.55,301.17,0.0,0.0,0.000,311997.1,311997.1,11029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005316,22727.00
12/13/2015 06:15,2,0.000,ALERT,211.25,300.27,59.981,1450005303,"201051344001230","219011344069620",0.00,5.00,0,292.16,301.47,0.0,0.0,0.000,310497.9,310497.9,11054,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005318,22728.00
12/13/2015 06:15,2,0.000,ALERT,211.70,300.57,60.012,1450005303,"201051344000582","219011344069620",0.00,4.50,0,292.76,301.77,0.0,0.0,0.000,305262.9,305262.9,11025,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005319,22729.00
12/13/2015 06:15,2,0.000,ALERT,211.03,299.67,60.002,1450005303,"201051344000955","219011344069620",0.00,5.50,0,292.16,300.87,0.0,0.0,0.000,314107.7,314107.7,11021,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005321,22730.00
12/13/2015 06:15,2,0.000,ALERT,211.25,299.07,60.002,1450005303,"274151322000094","219011344069620",0.00,5.00,0,293.96,302.07,0.0,0.0,0.000,475627.6,475627.6,263,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005323,22731.00
12/13/2015 06:15,2,0.000,ALERT,212.38,303.88,60.007,1450005303,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,316054.7,316054.7,6363,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005325,22732.00
12/13/2015 06:15,2,0.000,ALERT,211.25,300.27,60.007,1450005303,"201051344000890","219011344069620",0.00,5.50,0,292.46,302.07,0.0,0.0,0.000,312728.9,312728.9,11029,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005327,22733.00
12/13/2015 06:15,2,0.000,ALERT,211.25,299.37,60.012,1450005303,"201051344000438","219011344069620",0.00,5.00,0,292.46,301.17,0.0,0.0,0.000,314413.7,314413.7,11025,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005329,22734.00
12/13/2015 06:15,2,0.000,ALERT,211.70,299.37,60.012,1450005303,"201051344000417","219011344069620",0.00,5.00,0,291.25,300.27,0.0,0.0,0.000,308568.7,308568.7,11031,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005330,22735.00
12/13/2015 06:15,2,0.000,ALERT,211.25,299.97,59.996,1450005303,"274151322000083","219011344069620",0.00,6.00,0,294.56,302.68,0.0,0.0,0.000,584205.9,584205.9,259,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005332,22736.00
12/13/2015 06:15,2,0.000,ALERT,211.70,299.67,60.012,1450005303,"274151322000076","219011344069620",0.00,6.00,0,294.56,302.68,0.0,0.0,0.000,620457.1,620457.1,259,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005334,22737.00
12/13/2015 06:15,2,0.000,ALERT,212.38,303.58,60.007,1450005303,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,300191.5,300191.5,6366,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005336,22738.00
12/13/2015 06:15,2,0.000,ALERT,211.25,300.57,59.991,1450005303,"274151322000095","219011344069620",0.00,5.00,0,295.46,303.58,0.0,0.0,0.000,613428.4,613428.4,259,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005337,22739.00
12/13/2015 06:15,2,0.000,ALERT,211.93,302.37,59.991,1450005303,"201051344000988","219011344069620",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,300562.5,300562.5,6362,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005339,22740.00
12/13/2015 06:15,2,0.000,ALERT,211.03,298.77,59.975,1450005303,"201051344001025","219011344069620",0.00,4.50,0,291.85,301.47,0.0,0.0,0.000,312481.5,312481.5,11028,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005341,22741.00
12/13/2015 06:15,2,0.000,ALERT,211.93,302.68,59.996,1450005303,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,310386.0,310386.0,6364,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005343,22742.00
12/13/2015 06:15,2,0.000,ALERT,212.83,302.68,60.007,1450005303,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,307299.4,307299.4,6365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005345,22743.00
12/13/2015 06:15,2,0.000,ALERT,211.48,299.37,59.996,1450005303,"201051344000685","219011344069620",0.00,5.50,0,291.85,301.17,0.0,0.0,0.000,314109.7,314109.7,11036,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005347,22744.00
12/13/2015 06:15,2,0.000,ALERT,211.48,299.07,60.007,1450005303,"201051344000917","219011344069620",0.00,6.30,0,290.65,300.27,0.0,0.0,0.000,311799.3,311799.3,11045,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005349,22745.00
12/13/2015 06:15,2,0.000,ALERT,211.48,299.67,60.002,1450005303,"201051344001145","219011344069620",0.00,5.00,0,292.46,301.77,0.0,0.0,0.000,314899.3,314899.3,11050,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005350,22746.00
12/13/2015 06:15,2,0.000,ALERT,211.25,298.77,60.012,1450005303,"201051344000651","219011344069620",0.00,4.50,0,291.85,300.57,0.0,0.0,0.000,308926.7,308926.7,11031,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005352,22747.00
12/13/2015 06:15,2,0.000,ALERT,210.80,299.07,60.007,1450005303,"274151322000088","219011344069620",0.00,6.30,0,293.96,301.77,0.0,0.0,0.000,567351.9,567351.9,259,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005354,22748.00
12/13/2015 06:15,2,0.000,ALERT,211.93,299.07,59.996,1450005303,"274151322000068","219011344069620",0.00,6.70,0,293.36,301.17,0.0,0.0,0.000,475503.4,475503.4,264,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005356,22749.00
12/13/2015 06:15,2,0.000,ALERT,211.03,299.37,59.996,1450005303,"201051344001135","219011344069620",0.00,5.00,0,292.46,301.47,0.0,0.0,0.000,305613.9,305613.9,11020,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005358,22750.00
12/13/2015 06:15,2,0.000,ALERT,211.93,303.28,60.002,1450005303,"201051344000594","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,311549.2,311549.2,6364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005359,22751.00
12/13/2015 06:15,2,0.000,ALERT,211.25,299.07,59.986,1450005303,"201051344001203","219011344069620",0.00,5.00,0,292.16,302.68,0.0,0.0,0.000,311879.2,311879.2,11033,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005361,22752.00
12/13/2015 06:15,2,0.000,ALERT,211.03,299.67,59.954,1450005303,"274151322000054","219011344069620",0.00,6.30,0,294.56,302.37,0.0,0.0,0.000,579446.1,579446.1,259,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005363,22753.00
12/13/2015 06:15,2,0.000,ALERT,212.61,302.37,60.007,1450005303,"201051344000867","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,300670.0,300670.0,6362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005365,22754.00
12/13/2015 06:15,2,0.000,ALERT,211.25,299.37,59.996,1450005303,"201051344001093","219011344069620",0.00,6.00,0,291.85,301.17,0.0,0.0,0.000,309967.7,309967.7,11043,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005366,22755.00
12/13/2015 06:15,2,0.000,ALERT,212.16,302.68,59.965,1450005303,"201051344000900","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,313720.8,313720.8,6371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005368,22756.00
12/13/2015 06:15,2,0.000,ALERT,212.38,302.07,59.986,1450005303,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,307472.0,307472.0,6356,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005370,22757.00
12/13/2015 06:15,2,0.000,ALERT,212.38,303.28,59.981,1450005303,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,315063.0,315063.0,6360,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450005372,22758.00
12/13/2015 06:15,2,0.000,ALERT,212.16,302.98,60.007,1450005303,"201051344000983","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,310389.4,310389.4,6361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005374,22759.00
12/13/2015 06:15,2,0.000,ALERT,212.16,302.68,60.034,1450005303,"201051344001158","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,305942.4,305942.4,6361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005375,22760.00
12/13/2015 06:15,2,0.000,ALERT,212.83,303.58,60.007,1450005303,"201051344000576","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,307923.2,307923.2,6365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005377,22761.00
12/13/2015 06:15,2,0.000,ALERT,211.03,298.77,60.007,1450005303,"274151322000087","219011344069620",0.00,6.70,0,293.36,301.47,0.0,0.0,0.000,554897.6,554897.6,260,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450005379,22762.00
12/13/2015 06:30,2,0.000,ALERT,212.38,302.37,59.986,1450006203,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,308673.7,308673.7,6369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006205,22763.00
12/13/2015 06:30,2,0.000,ALERT,210.57,298.77,59.975,1450006203,"274151322000085","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,582149.6,582149.6,261,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006207,22764.00
12/13/2015 06:30,2,0.000,ALERT,212.61,302.07,59.975,1450006203,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,301508.2,301508.2,6371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006209,22765.00
12/13/2015 06:30,2,0.000,ALERT,212.16,302.37,59.981,1450006203,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,302446.6,302446.6,6373,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006211,22766.00
12/13/2015 06:30,2,0.000,ALERT,211.03,299.37,59.975,1450006203,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,307376.6,307376.6,11024,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006212,22767.00
12/13/2015 06:30,2,0.000,ALERT,210.57,299.67,59.959,1450006203,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,589685.1,589685.1,261,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006214,22768.00
12/13/2015 06:30,2,0.000,ALERT,211.25,299.37,59.981,1450006203,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,311997.1,311997.1,11031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006216,22769.00
12/13/2015 06:30,2,0.000,ALERT,211.25,299.67,59.981,1450006203,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,310497.9,310497.9,11056,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006218,22770.00
12/13/2015 06:30,2,0.000,ALERT,211.70,300.27,59.981,1450006203,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,305262.9,305262.9,11027,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006220,22771.00
12/13/2015 06:30,2,0.000,ALERT,210.80,299.37,59.991,1450006203,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,314107.7,314107.7,11023,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006222,22772.00
12/13/2015 06:30,2,0.000,ALERT,210.57,298.17,59.970,1450006203,"274151322000094","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,475627.6,475627.6,265,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006224,22773.00
12/13/2015 06:30,2,0.000,ALERT,212.16,302.98,60.012,1450006203,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,316054.7,316054.7,6365,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006225,22774.00
12/13/2015 06:30,2,0.000,ALERT,211.03,299.67,59.981,1450006203,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,312728.9,312728.9,11031,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006227,22775.00
12/13/2015 06:30,2,0.000,ALERT,211.25,299.07,59.981,1450006203,"201051344000438","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,314413.7,314413.7,11027,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006229,22776.00
12/13/2015 06:30,2,0.000,ALERT,211.48,298.77,59.970,1450006203,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,308568.7,308568.7,11033,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006231,22777.00
12/13/2015 06:30,2,0.000,ALERT,210.80,299.07,59.965,1450006203,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,584205.9,584205.9,261,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006232,22778.00
12/13/2015 06:30,2,0.000,ALERT,211.25,299.07,59.981,1450006203,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,620457.1,620457.1,261,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006234,22779.00
12/13/2015 06:30,2,0.000,ALERT,211.70,302.98,59.975,1450006203,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,300191.5,300191.5,6368,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006236,22780.00
12/13/2015 06:30,2,0.000,ALERT,210.57,299.67,59.965,1450006203,"274151322000095","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,613428.4,613428.4,261,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006238,22781.00
12/13/2015 06:30,2,0.000,ALERT,211.70,302.37,59.975,1450006203,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,300562.5,300562.5,6364,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006240,22782.00
12/13/2015 06:30,2,0.000,ALERT,210.80,298.17,59.970,1450006203,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,312481.5,312481.5,11030,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006242,22783.00
12/13/2015 06:30,2,0.000,ALERT,211.70,302.37,59.975,1450006203,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,310386.0,310386.0,6366,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006243,22784.00
12/13/2015 06:30,2,0.000,ALERT,212.61,302.37,60.012,1450006203,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,307299.4,307299.4,6367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006245,22785.00
12/13/2015 06:30,2,0.000,ALERT,211.48,299.07,59.954,1450006203,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,314109.7,314109.7,11038,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006247,22786.00
12/13/2015 06:30,2,0.000,ALERT,211.25,298.77,59.975,1450006203,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,311799.3,311799.3,11047,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006249,22787.00
12/13/2015 06:30,2,0.000,ALERT,211.48,299.37,59.991,1450006203,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,314899.3,314899.3,11052,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006251,22788.00
12/13/2015 06:30,2,0.000,ALERT,211.03,298.17,59.970,1450006203,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,308926.7,308926.7,11033,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006252,22789.00
12/13/2015 06:30,2,0.000,ALERT,210.35,298.17,59.975,1450006203,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,567351.9,567351.9,261,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006254,22790.00
12/13/2015 06:30,2,0.000,ALERT,211.25,297.87,59.965,1450006203,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,475503.4,475503.4,266,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006256,22791.00
12/13/2015 06:30,2,0.000,ALERT,210.80,298.77,59.970,1450006203,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,305613.9,305613.9,11022,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006258,22792.00
12/13/2015 06:30,2,0.000,ALERT,211.70,302.98,59.970,1450006203,"201051344000594","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,311549.2,311549.2,6366,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006260,22793.00
12/13/2015 06:30,2,0.000,ALERT,211.25,298.77,59.965,1450006203,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,311879.2,311879.2,11035,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006262,22794.00
12/13/2015 06:30,2,0.000,ALERT,210.35,298.47,59.965,1450006203,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,579446.1,579446.1,261,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006263,22795.00
12/13/2015 06:30,2,0.000,ALERT,212.16,302.07,59.975,1450006203,"201051344000867","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,300670.0,300670.0,6364,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006265,22796.00
12/13/2015 06:30,2,0.000,ALERT,211.03,299.07,59.970,1450006203,"201051344001093","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,309967.7,309967.7,11045,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006267,22797.00
12/13/2015 06:30,2,0.000,ALERT,211.70,302.37,59.954,1450006203,"201051344000900","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,313720.8,313720.8,6373,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006269,22798.00
12/13/2015 06:30,2,0.000,ALERT,212.16,301.77,59.970,1450006203,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,307472.0,307472.0,6358,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006271,22799.00
12/13/2015 06:30,2,0.000,ALERT,211.93,302.68,59.965,1450006203,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,315063.0,315063.0,6362,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006272,22800.00
12/13/2015 06:30,2,0.000,ALERT,211.70,302.37,59.970,1450006203,"201051344000983","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310389.4,310389.4,6363,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006274,22801.00
12/13/2015 06:30,2,0.000,ALERT,212.16,302.37,59.954,1450006203,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,305942.4,305942.4,6363,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450006276,22802.00
12/13/2015 06:30,2,0.000,ALERT,212.38,302.98,59.959,1450006203,"201051344000576","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,307923.2,307923.2,6367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006278,22803.00
12/13/2015 06:30,2,0.000,ALERT,210.80,298.17,59.959,1450006203,"274151322000087","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,554897.6,554897.6,262,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450006280,22804.00
12/13/2015 06:45,2,0.000,ALERT,212.61,302.68,59.959,1450007103,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308673.7,308673.7,6371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007105,22805.00
12/13/2015 06:45,2,0.000,ALERT,210.80,298.77,59.981,1450007103,"274151322000085","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,582149.6,582149.6,263,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007107,22806.00
12/13/2015 06:45,2,0.000,ALERT,212.61,302.37,59.981,1450007103,"201051344000633","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,301508.2,301508.2,6373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007109,22807.00
12/13/2015 06:45,2,0.000,ALERT,212.16,302.68,59.981,1450007103,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,302446.6,302446.6,6375,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007110,22808.00
12/13/2015 06:45,2,0.000,ALERT,210.80,299.07,59.975,1450007103,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,307376.6,307376.6,11026,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007112,22809.00
12/13/2015 06:45,2,0.000,ALERT,210.57,299.67,59.970,1450007103,"274151322000052","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,589685.1,589685.1,263,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007114,22810.00
12/13/2015 06:45,2,0.000,ALERT,211.25,299.67,59.928,1450007103,"201051344000585","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,311997.1,311997.1,11033,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007116,22811.00
12/13/2015 06:45,2,0.000,ALERT,211.25,299.97,59.949,1450007103,"201051344001230","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,310497.9,310497.9,11058,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007118,22812.00
12/13/2015 06:45,2,0.000,ALERT,211.48,300.27,59.965,1450007103,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,305262.9,305262.9,11029,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007119,22813.00
12/13/2015 06:45,2,0.000,ALERT,210.80,299.67,59.986,1450007103,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,314107.7,314107.7,11025,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007121,22814.00
12/13/2015 06:45,2,0.000,ALERT,210.80,298.47,59.970,1450007103,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,475627.6,475627.6,267,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007123,22815.00
12/13/2015 06:45,2,0.000,ALERT,212.16,303.28,59.965,1450007103,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,316054.7,316054.7,6367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007125,22816.00
12/13/2015 06:45,2,0.000,ALERT,211.03,299.67,59.970,1450007103,"201051344000890","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,312728.9,312728.9,11033,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007127,22817.00
12/13/2015 06:45,2,0.000,ALERT,211.25,299.07,59.965,1450007103,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,314413.7,314413.7,11029,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007128,22818.00
12/13/2015 06:45,2,0.000,ALERT,211.25,298.77,59.965,1450007103,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,308568.7,308568.7,11035,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007130,22819.00
12/13/2015 06:45,2,0.000,ALERT,210.80,299.07,59.959,1450007103,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,584205.9,584205.9,263,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007132,22820.00
12/13/2015 06:45,2,0.000,ALERT,211.48,298.77,59.922,1450007103,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,620457.1,620457.1,263,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007134,22821.00
12/13/2015 06:45,2,0.000,ALERT,212.16,303.58,59.965,1450007103,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,300191.5,300191.5,6370,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007135,22822.00
12/13/2015 06:45,2,0.000,ALERT,211.03,299.97,59.959,1450007103,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,613428.4,613428.4,263,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007137,22823.00
12/13/2015 06:45,2,0.000,ALERT,211.93,302.68,59.959,1450007103,"201051344000988","219011344069620",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,300562.5,300562.5,6366,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007139,22824.00
12/13/2015 06:45,2,0.000,ALERT,210.80,298.77,59.991,1450007103,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,312481.5,312481.5,11032,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007141,22825.00
12/13/2015 06:45,2,0.000,ALERT,212.16,303.28,59.965,1450007103,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,310386.0,310386.0,6368,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007143,22826.00
12/13/2015 06:45,2,0.000,ALERT,212.61,302.68,59.959,1450007103,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,307299.4,307299.4,6369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007145,22827.00
12/13/2015 06:45,2,0.000,ALERT,211.48,299.67,59.975,1450007103,"201051344000685","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,314109.7,314109.7,11040,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007146,22828.00
12/13/2015 06:45,2,0.000,ALERT,211.25,299.07,59.970,1450007103,"201051344000917","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,311799.3,311799.3,11049,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007148,22829.00
12/13/2015 06:45,2,0.000,ALERT,211.25,299.67,59.970,1450007103,"201051344001145","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,314899.3,314899.3,11054,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007150,22830.00
12/13/2015 06:45,2,0.000,ALERT,211.25,298.77,59.975,1450007103,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,308926.7,308926.7,11035,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007152,22831.00
12/13/2015 06:45,2,0.000,ALERT,210.35,299.07,59.949,1450007103,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,567351.9,567351.9,263,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007154,22832.00
12/13/2015 06:45,2,0.000,ALERT,211.25,298.47,59.949,1450007103,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.67,0.0,0.0,0.000,475503.4,475503.4,268,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007155,22833.00
12/13/2015 06:45,2,0.000,ALERT,210.80,299.37,60.023,1450007103,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,305613.9,305613.9,11024,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007157,22834.00
12/13/2015 06:45,2,0.000,ALERT,211.70,303.28,59.975,1450007103,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,311549.2,311549.2,6368,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007159,22835.00
12/13/2015 06:45,2,0.000,ALERT,211.03,298.77,59.965,1450007103,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,311879.2,311879.2,11037,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007161,22836.00
12/13/2015 06:45,2,0.000,ALERT,210.57,299.67,60.002,1450007103,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,579446.1,579446.1,263,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007163,22837.00
12/13/2015 06:45,2,0.000,ALERT,212.16,302.37,59.970,1450007103,"201051344000867","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,300670.0,300670.0,6366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007164,22838.00
