ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 06:45,2,0.000,ALERT,210.80,299.07,59.981,1450007103,"201051344001093","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,309967.7,309967.7,11047,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007166,22839.00
12/13/2015 06:45,2,0.000,ALERT,211.93,302.68,59.959,1450007103,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,313720.8,313720.8,6375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007168,22840.00
12/13/2015 06:45,2,0.000,ALERT,212.38,302.07,59.975,1450007103,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,307472.0,307472.0,6360,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007170,22841.00
12/13/2015 06:45,2,0.000,ALERT,211.93,303.28,59.975,1450007103,"201051344000569","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,315063.0,315063.0,6364,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007172,22842.00
12/13/2015 06:45,2,0.000,ALERT,211.93,302.68,59.965,1450007103,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,310389.4,310389.4,6365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007174,22843.00
12/13/2015 06:45,2,0.000,ALERT,211.93,302.37,59.996,1450007103,"201051344001158","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,305942.4,305942.4,6365,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450007175,22844.00
12/13/2015 06:45,2,0.000,ALERT,212.38,302.98,59.970,1450007103,"201051344000576","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,307923.2,307923.2,6369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007177,22845.00
12/13/2015 06:45,2,0.000,ALERT,210.80,298.17,59.991,1450007103,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,554897.6,554897.6,264,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450007179,22846.00
12/13/2015 07:00,2,0.000,ALERT,212.38,302.68,60.007,1450008003,"201051344000645","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,308673.7,308673.7,6373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008005,22847.00
12/13/2015 07:00,2,0.000,ALERT,210.80,298.77,59.991,1450008003,"274151322000085","219011344069620",0.00,6.30,0,297.57,300.57,0.0,0.0,0.000,582149.6,582149.6,265,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008007,22848.00
12/13/2015 07:00,2,0.000,ALERT,212.38,302.07,59.996,1450008003,"201051344000633","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,301508.2,301508.2,6375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008009,22849.00
12/13/2015 07:00,2,0.000,ALERT,212.16,302.68,60.007,1450008003,"201051344000469","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,302446.6,302446.6,6377,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008011,22850.00
12/13/2015 07:00,2,0.000,ALERT,210.57,299.37,60.012,1450008003,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,307376.6,307376.6,11028,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008012,22851.00
12/13/2015 07:00,2,0.000,ALERT,210.12,299.07,59.975,1450008003,"274151322000052","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,589685.1,589685.1,265,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008014,22852.00
12/13/2015 07:00,2,0.000,ALERT,210.80,299.37,60.023,1450008003,"201051344000585","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,311997.1,311997.1,11035,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008017,22853.00
12/13/2015 07:00,2,0.000,ALERT,210.80,299.67,60.012,1450008003,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,310497.9,310497.9,11060,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008018,22854.00
12/13/2015 07:00,2,0.000,ALERT,211.25,299.97,60.007,1450008003,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,305262.9,305262.9,11031,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008020,22855.00
12/13/2015 07:00,2,0.000,ALERT,210.57,299.37,60.018,1450008003,"201051344000955","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,314107.7,314107.7,11027,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008022,22856.00
12/13/2015 07:00,2,0.000,ALERT,210.57,298.17,60.007,1450008003,"274151322000094","219011344069620",0.00,5.00,0,296.96,299.97,0.0,0.0,0.000,475627.6,475627.6,269,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008024,22857.00
12/13/2015 07:00,2,0.000,ALERT,211.93,303.28,60.012,1450008003,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.08,0.0,0.0,0.000,316054.7,316054.7,6369,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008025,22858.00
12/13/2015 07:00,2,0.000,ALERT,210.80,299.67,59.965,1450008003,"201051344000890","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,312728.9,312728.9,11035,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008027,22859.00
12/13/2015 07:00,2,0.000,ALERT,210.80,298.77,59.991,1450008003,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,314413.7,314413.7,11031,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008029,22860.00
12/13/2015 07:00,2,0.000,ALERT,210.80,298.47,60.007,1450008003,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,308568.7,308568.7,11037,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008031,22861.00
12/13/2015 07:00,2,0.000,ALERT,210.57,298.77,59.959,1450008003,"274151322000083","219011344069620",0.00,6.00,0,297.87,300.87,0.0,0.0,0.000,584205.9,584205.9,265,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008033,22862.00
12/13/2015 07:00,2,0.000,ALERT,210.80,298.77,59.996,1450008003,"274151322000076","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,620457.1,620457.1,265,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008035,22863.00
12/13/2015 07:00,2,0.000,ALERT,211.93,303.28,59.996,1450008003,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,300191.5,300191.5,6372,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008036,22864.00
12/13/2015 07:00,2,0.000,ALERT,210.35,299.67,59.991,1450008003,"274151322000095","219011344069620",0.00,5.00,0,298.77,301.47,0.0,0.0,0.000,613428.4,613428.4,265,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008038,22865.00
12/13/2015 07:00,2,0.000,ALERT,211.70,302.37,59.996,1450008003,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,300562.5,300562.5,6368,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008040,22866.00
12/13/2015 07:00,2,0.000,ALERT,210.57,298.47,59.996,1450008003,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,312481.5,312481.5,11034,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008042,22867.00
12/13/2015 07:00,2,0.000,ALERT,211.70,302.37,60.002,1450008003,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,310386.0,310386.0,6370,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008044,22868.00
12/13/2015 07:00,2,0.000,ALERT,212.16,302.07,59.959,1450008003,"201051344000853","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,307299.4,307299.4,6371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008045,22869.00
12/13/2015 07:00,2,0.000,ALERT,211.03,299.07,59.975,1450008003,"201051344000685","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,314109.7,314109.7,11042,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008047,22870.00
12/13/2015 07:00,2,0.000,ALERT,210.80,298.47,59.996,1450008003,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,311799.3,311799.3,11051,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008049,22871.00
12/13/2015 07:00,2,0.000,ALERT,210.80,299.37,60.012,1450008003,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,314899.3,314899.3,11056,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008051,22872.00
12/13/2015 07:00,2,0.000,ALERT,210.57,298.17,60.007,1450008003,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,308926.7,308926.7,11037,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008053,22873.00
12/13/2015 07:00,2,0.000,ALERT,210.12,299.37,59.996,1450008003,"274151322000088","219011344069620",0.00,6.30,0,297.26,300.27,0.0,0.0,0.000,567351.9,567351.9,265,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008055,22874.00
12/13/2015 07:00,2,0.000,ALERT,211.03,298.17,60.028,1450008003,"274151322000068","219011344069620",0.00,6.70,0,296.96,299.67,0.0,0.0,0.000,475503.4,475503.4,270,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008057,22875.00
12/13/2015 07:00,2,0.000,ALERT,210.35,299.07,59.975,1450008003,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,305613.9,305613.9,11026,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008059,22876.00
12/13/2015 07:00,2,0.000,ALERT,211.25,302.68,60.034,1450008003,"201051344000594","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,311549.2,311549.2,6370,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008060,22877.00
12/13/2015 07:00,2,0.000,ALERT,210.57,298.47,60.039,1450008003,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,311879.2,311879.2,11039,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008062,22878.00
12/13/2015 07:00,2,0.000,ALERT,210.35,299.97,60.002,1450008003,"274151322000054","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,579446.1,579446.1,265,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008064,22879.00
12/13/2015 07:00,2,0.000,ALERT,212.16,302.07,60.002,1450008003,"201051344000867","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,300670.0,300670.0,6368,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008066,22880.00
12/13/2015 07:00,2,0.000,ALERT,210.35,298.77,59.954,1450008003,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,309967.7,309967.7,11049,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008068,22881.00
12/13/2015 07:00,2,0.000,ALERT,211.48,302.07,60.002,1450008003,"201051344000900","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,313720.8,313720.8,6377,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008069,22882.00
12/13/2015 07:00,2,0.000,ALERT,211.93,301.77,59.996,1450008003,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,307472.0,307472.0,6362,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008071,22883.00
12/13/2015 07:00,2,0.000,ALERT,211.70,302.68,59.996,1450008003,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,315063.0,315063.0,6366,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008073,22884.00
12/13/2015 07:00,2,0.000,ALERT,211.48,302.37,59.996,1450008003,"201051344000983","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,310389.4,310389.4,6367,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008075,22885.00
12/13/2015 07:00,2,0.000,ALERT,211.70,302.37,59.996,1450008003,"201051344001158","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,305942.4,305942.4,6367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008077,22886.00
12/13/2015 07:00,2,0.000,ALERT,211.70,302.37,59.996,1450008003,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,307923.2,307923.2,6371,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008078,22887.00
12/13/2015 07:00,2,0.000,ALERT,210.35,298.47,60.002,1450008003,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,554897.6,554897.6,266,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008080,22888.00
12/13/2015 07:15,2,0.000,ALERT,212.16,302.37,59.991,1450008903,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308673.7,308673.7,6375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008905,22889.00
12/13/2015 07:15,2,0.000,ACTIVE_NO_POWER,211.25,299.97,59.975,1450008903,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,582149.6,582149.6,267,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450008907,22890.00
12/13/2015 07:15,2,0.000,ALERT,212.38,301.77,59.981,1450008903,"201051344000633","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,301508.2,301508.2,6377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008909,22891.00
12/13/2015 07:15,2,0.000,ALERT,211.93,302.68,59.986,1450008903,"201051344000469","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,302446.6,302446.6,6379,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008911,22892.00
12/13/2015 07:15,2,0.000,ALERT,211.48,300.57,59.975,1450008903,"201051344000646","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,307376.6,307376.6,11030,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008913,22893.00
12/13/2015 07:15,2,0.000,ALERT,210.80,300.57,59.970,1450008903,"274151322000052","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,589685.1,589685.1,267,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008915,22894.00
12/13/2015 07:15,2,0.000,ALERT,211.93,300.87,59.996,1450008903,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,311997.1,311997.1,11037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008916,22895.00
12/13/2015 07:15,2,0.000,ALERT,211.48,300.57,59.981,1450008903,"201051344001230","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,310497.9,310497.9,11062,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008918,22896.00
12/13/2015 07:15,2,0.000,ALERT,212.16,301.47,59.975,1450008903,"201051344000582","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,305262.9,305262.9,11033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008920,22897.00
12/13/2015 07:15,2,0.000,ALERT,211.25,300.27,59.981,1450008903,"201051344000955","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,314107.7,314107.7,11029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008922,22898.00
12/13/2015 07:15,2,0.000,ALERT,211.03,299.37,59.970,1450008903,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,475627.6,475627.6,271,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008924,22899.00
12/13/2015 07:15,2,0.000,ALERT,211.70,302.98,59.954,1450008903,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,316054.7,316054.7,6371,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008925,22900.00
12/13/2015 07:15,2,0.000,ALERT,211.48,300.87,59.944,1450008903,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,312728.9,312728.9,11037,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008927,22901.00
12/13/2015 07:15,2,0.000,ALERT,211.48,299.97,59.981,1450008903,"201051344000438","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,314413.7,314413.7,11033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008929,22902.00
12/13/2015 07:15,2,0.000,ALERT,211.70,299.67,59.986,1450008903,"201051344000417","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,308568.7,308568.7,11039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008931,22903.00
12/13/2015 07:15,2,0.000,ALERT,211.25,300.57,59.981,1450008903,"274151322000083","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,584205.9,584205.9,267,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008933,22904.00
12/13/2015 07:15,2,0.000,ALERT,211.48,299.37,59.981,1450008903,"274151322000076","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,620457.1,620457.1,267,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008934,22905.00
12/13/2015 07:15,2,0.000,ALERT,211.93,303.28,59.986,1450008903,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,300191.5,300191.5,6374,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008936,22906.00
12/13/2015 07:15,2,0.000,ALERT,211.03,300.87,59.991,1450008903,"274151322000095","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,613428.4,613428.4,267,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008938,22907.00
12/13/2015 07:15,2,0.000,ALERT,211.48,301.77,59.981,1450008903,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,300562.5,300562.5,6370,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008940,22908.00
12/13/2015 07:15,2,0.000,ALERT,211.25,299.37,59.991,1450008903,"201051344001025","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,312481.5,312481.5,11036,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008942,22909.00
12/13/2015 07:15,2,0.000,ALERT,211.48,302.37,59.996,1450008903,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,310386.0,310386.0,6372,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008944,22910.00
12/13/2015 07:15,2,0.000,ALERT,212.16,302.07,59.986,1450008903,"201051344000853","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,307299.4,307299.4,6373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008945,22911.00
12/13/2015 07:15,2,0.000,ALERT,211.93,300.57,59.975,1450008903,"201051344000685","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,314109.7,314109.7,11044,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008947,22912.00
12/13/2015 07:15,2,0.000,ALERT,211.70,299.67,59.991,1450008903,"201051344000917","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,311799.3,311799.3,11053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008949,22913.00
12/13/2015 07:15,2,0.000,ALERT,211.93,300.57,59.986,1450008903,"201051344001145","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,314899.3,314899.3,11058,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008951,22914.00
12/13/2015 07:15,2,0.000,ALERT,211.70,299.67,60.018,1450008903,"201051344000651","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,308926.7,308926.7,11039,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008953,22915.00
12/13/2015 07:15,2,0.000,ALERT,210.57,299.67,59.975,1450008903,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,567351.9,567351.9,267,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008955,22916.00
12/13/2015 07:15,2,0.000,ALERT,211.70,299.07,59.986,1450008903,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,475503.4,475503.4,272,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008956,22917.00
12/13/2015 07:15,2,0.000,ALERT,211.25,299.97,60.023,1450008903,"201051344001135","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,305613.9,305613.9,11028,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008958,22918.00
12/13/2015 07:15,2,0.000,ALERT,211.25,302.68,59.981,1450008903,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,311549.2,311549.2,6372,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008960,22919.00
12/13/2015 07:15,2,0.000,ALERT,211.70,299.97,59.986,1450008903,"201051344001203","219011344069620",0.00,5.00,0,296.66,303.88,0.0,0.0,0.000,311879.2,311879.2,11041,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008962,22920.00
12/13/2015 07:15,2,0.000,ALERT,210.80,299.67,59.944,1450008903,"274151322000054","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,579446.1,579446.1,267,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008964,22921.00
12/13/2015 07:15,2,0.000,ALERT,211.93,302.07,59.991,1450008903,"201051344000867","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,300670.0,300670.0,6370,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008966,22922.00
12/13/2015 07:15,2,0.000,ALERT,211.48,300.27,59.981,1450008903,"201051344001093","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,309967.7,309967.7,11051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008967,22923.00
12/13/2015 07:15,2,0.000,ALERT,211.70,302.37,59.975,1450008903,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,313720.8,313720.8,6379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008969,22924.00
12/13/2015 07:15,2,0.000,ALERT,211.93,301.77,59.981,1450008903,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,307472.0,307472.0,6364,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008971,22925.00
12/13/2015 07:15,2,0.000,ALERT,211.70,303.28,59.986,1450008903,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,315063.0,315063.0,6368,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008973,22926.00
12/13/2015 07:15,2,0.000,ALERT,211.70,302.37,59.975,1450008903,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,310389.4,310389.4,6369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008975,22927.00
12/13/2015 07:15,2,0.000,ALERT,211.93,302.37,59.991,1450008903,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,305942.4,305942.4,6369,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008976,22928.00
12/13/2015 07:15,2,0.000,ALERT,212.38,302.98,59.981,1450008903,"201051344000576","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,307923.2,307923.2,6373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450008978,22929.00
12/13/2015 07:15,2,0.000,ALERT,211.03,299.37,59.949,1450008903,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,554897.6,554897.6,268,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450008980,22930.00
12/13/2015 07:30,2,0.000,ALERT,212.16,301.77,59.986,1450009805,"201051344000645","219011344069620",0.00,6.00,0,288.85,305.08,0.0,0.0,0.000,308673.7,308673.7,6377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009808,22931.00
12/13/2015 07:30,2,0.000,ALERT,211.25,299.37,59.981,1450009805,"274151322000085","219011344069620",0.00,6.30,0,287.35,309.29,0.0,0.0,0.000,582149.6,582149.6,269,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009809,22932.00
12/13/2015 07:30,2,0.000,ALERT,212.38,301.77,60.002,1450009805,"201051344000633","219011344069620",0.00,5.00,0,287.05,304.78,0.0,0.0,0.000,301508.2,301508.2,6379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009811,22933.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.07,59.991,1450009805,"201051344000469","219011344069620",0.00,4.50,0,287.65,304.78,0.0,0.0,0.000,302446.6,302446.6,6381,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009813,22934.00
12/13/2015 07:30,2,0.000,ALERT,211.03,299.97,59.975,1450009805,"201051344000646","219011344069620",0.00,5.00,0,287.05,303.58,0.0,0.0,0.000,307376.6,307376.6,11032,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009815,22935.00
12/13/2015 07:30,2,0.000,ALERT,211.03,300.27,59.991,1450009805,"274151322000052","219011344069620",0.00,6.00,0,287.05,308.99,0.0,0.0,0.000,589685.1,589685.1,269,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009817,22936.00
12/13/2015 07:30,2,0.000,ALERT,211.70,300.57,59.991,1450009805,"201051344000585","219011344069620",0.00,6.00,0,287.05,303.58,0.0,0.0,0.000,311997.1,311997.1,11039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009818,22937.00
12/13/2015 07:30,2,0.000,ALERT,211.25,300.27,60.023,1450009805,"201051344001230","219011344069620",0.00,5.50,0,287.95,304.48,0.0,0.0,0.000,310497.9,310497.9,11064,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009820,22938.00
12/13/2015 07:30,2,0.000,ALERT,211.93,301.17,60.039,1450009805,"201051344000582","219011344069620",0.00,4.50,0,288.55,304.78,0.0,0.0,0.000,305262.9,305262.9,11035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009822,22939.00
12/13/2015 07:30,2,0.000,ALERT,211.03,299.97,59.996,1450009805,"201051344000955","219011344069620",0.00,5.50,0,287.65,303.88,0.0,0.0,0.000,314107.7,314107.7,11031,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009824,22940.00
12/13/2015 07:30,2,0.000,ALERT,211.03,298.77,59.996,1450009805,"274151322000094","219011344069620",0.00,5.50,0,286.74,308.69,0.0,0.0,0.000,475627.6,475627.6,273,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009825,22941.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.98,60.002,1450009805,"201051344000579","219011344069620",0.00,5.50,0,289.45,305.68,0.0,0.0,0.000,316054.7,316054.7,6373,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009827,22942.00
12/13/2015 07:30,2,0.000,ALERT,211.25,300.27,59.965,1450009805,"201051344000890","219011344069620",0.00,6.00,0,288.25,305.08,0.0,0.0,0.000,312728.9,312728.9,11039,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009829,22943.00
12/13/2015 07:30,2,0.000,ALERT,211.48,299.97,60.007,1450009805,"201051344000438","219011344069620",0.00,5.00,0,287.95,304.48,0.0,0.0,0.000,314413.7,314413.7,11035,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009831,22944.00
12/13/2015 07:30,2,0.000,ALERT,211.70,299.67,60.002,1450009805,"201051344000417","219011344069620",0.00,5.50,0,287.05,303.58,0.0,0.0,0.000,308568.7,308568.7,11041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009833,22945.00
12/13/2015 07:30,2,0.000,ALERT,211.25,300.57,59.975,1450009805,"274151322000083","219011344069620",0.00,6.00,0,287.65,309.59,0.0,0.0,0.000,584205.9,584205.9,269,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009834,22946.00
12/13/2015 07:30,2,0.000,ALERT,211.70,299.37,59.991,1450009805,"274151322000076","219011344069620",0.00,6.00,0,287.35,309.29,0.0,0.0,0.000,620457.1,620457.1,269,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009836,22947.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.98,60.007,1450009805,"201051344000868","219011344069620",0.00,5.00,0,289.45,305.98,0.0,0.0,0.000,300191.5,300191.5,6376,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009838,22948.00
12/13/2015 07:30,2,0.000,ALERT,211.03,300.87,59.991,1450009805,"274151322000095","219011344069620",0.00,5.00,0,288.55,309.89,0.0,0.0,0.000,613428.4,613428.4,269,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009840,22949.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.07,59.996,1450009805,"201051344000988","219011344069620",0.00,5.50,0,286.14,304.78,0.0,0.0,0.000,300562.5,300562.5,6372,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009842,22950.00
12/13/2015 07:30,2,0.000,ALERT,211.03,299.07,59.986,1450009805,"201051344001025","219011344069620",0.00,4.50,0,287.35,304.48,0.0,0.0,0.000,312481.5,312481.5,11038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009844,22951.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.07,59.996,1450009805,"201051344000458","219011344069620",0.00,6.70,0,288.85,305.68,0.0,0.0,0.000,310386.0,310386.0,6374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009846,22952.00
12/13/2015 07:30,2,0.000,ALERT,212.38,302.07,59.986,1450009805,"201051344000853","219011344069620",0.00,5.50,0,288.85,304.78,0.0,0.0,0.000,307299.4,307299.4,6375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009848,22953.00
12/13/2015 07:30,2,0.000,ALERT,211.70,299.97,59.996,1450009805,"201051344000685","219011344069620",0.00,5.50,0,287.65,303.88,0.0,0.0,0.000,314109.7,314109.7,11046,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009849,22954.00
12/13/2015 07:30,2,0.000,ALERT,211.70,299.67,59.996,1450009805,"201051344000917","219011344069620",0.00,6.30,0,286.44,302.98,0.0,0.0,0.000,311799.3,311799.3,11055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009851,22955.00
12/13/2015 07:30,2,0.000,ALERT,211.70,300.57,59.996,1450009805,"201051344001145","219011344069620",0.00,5.00,0,287.95,305.08,0.0,0.0,0.000,314899.3,314899.3,11060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009853,22956.00
12/13/2015 07:30,2,0.000,ALERT,211.48,299.37,59.996,1450009805,"201051344000651","219011344069620",0.00,4.50,0,287.35,303.58,0.0,0.0,0.000,308926.7,308926.7,11041,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009855,22957.00
12/13/2015 07:30,2,0.000,ALERT,210.80,299.97,59.970,1450009805,"274151322000088","219011344069620",0.00,6.70,0,287.35,308.69,0.0,0.0,0.000,567351.9,567351.9,269,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009857,22958.00
12/13/2015 07:30,2,0.000,ALERT,211.93,299.07,59.991,1450009805,"274151322000068","219011344069620",0.00,6.70,0,286.74,307.78,0.0,0.0,0.000,475503.4,475503.4,274,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009858,22959.00
12/13/2015 07:30,2,0.000,ALERT,211.03,299.97,59.991,1450009805,"201051344001135","219011344069620",0.00,5.50,0,287.65,304.48,0.0,0.0,0.000,305613.9,305613.9,11030,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009860,22960.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.98,59.986,1450009805,"201051344000594","219011344069620",0.00,5.00,0,288.25,305.68,0.0,0.0,0.000,311549.2,311549.2,6374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009862,22961.00
12/13/2015 07:30,2,0.000,ALERT,211.48,299.67,59.986,1450009805,"201051344001203","219011344069620",0.00,5.00,0,287.65,305.68,0.0,0.0,0.000,311879.2,311879.2,11043,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009864,22962.00
12/13/2015 07:30,2,0.000,ALERT,210.80,299.67,59.991,1450009805,"274151322000054","219011344069620",0.00,6.70,0,287.35,308.99,0.0,0.0,0.000,579446.1,579446.1,269,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009866,22963.00
12/13/2015 07:30,2,0.000,ALERT,212.16,302.07,59.991,1450009805,"201051344000867","219011344069620",0.00,6.30,0,288.25,305.08,0.0,0.0,0.000,300670.0,300670.0,6372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009867,22964.00
12/13/2015 07:30,2,0.000,ALERT,211.48,299.97,59.986,1450009805,"201051344001093","219011344069620",0.00,6.30,0,287.65,303.58,0.0,0.0,0.000,309967.7,309967.7,11053,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009869,22965.00
12/13/2015 07:30,2,0.000,ALERT,211.70,302.07,59.991,1450009805,"201051344000900","219011344069620",0.00,5.00,0,288.25,305.08,0.0,0.0,0.000,313720.8,313720.8,6381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009871,22966.00
12/13/2015 07:30,2,0.000,ALERT,212.16,301.77,60.012,1450009805,"201051344000648","219011344069620",0.00,4.50,0,288.25,304.78,0.0,0.0,0.000,307472.0,307472.0,6366,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009873,22967.00
12/13/2015 07:30,2,0.000,ALERT,211.93,302.98,60.034,1450009805,"201051344000569","219011344069620",0.00,5.50,0,289.45,305.68,0.0,0.0,0.000,315063.0,315063.0,6370,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009875,22968.00
12/13/2015 07:30,2,0.000,ALERT,211.93,302.68,59.996,1450009805,"201051344000983","219011344069620",0.00,5.50,0,289.15,305.38,0.0,0.0,0.000,310389.4,310389.4,6371,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009877,22969.00
12/13/2015 07:30,2,0.000,ALERT,211.93,302.37,59.981,1450009805,"201051344001158","219011344069620",0.00,4.50,0,288.25,304.78,0.0,0.0,0.000,305942.4,305942.4,6371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009878,22970.00
12/13/2015 07:30,2,0.000,ALERT,212.16,302.68,60.034,1450009805,"201051344000576","219011344069620",0.00,5.50,0,288.85,305.38,0.0,0.0,0.000,307923.2,307923.2,6375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450009880,22971.00
12/13/2015 07:30,2,0.000,ALERT,211.25,299.07,59.981,1450009805,"274151322000087","219011344069620",0.00,6.70,0,286.44,308.09,0.0,0.0,0.000,554897.6,554897.6,270,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450009882,22972.00
12/13/2015 07:45,2,0.000,ALERT,212.38,302.68,59.986,1450010704,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,308673.7,308673.7,6379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010706,22973.00
12/13/2015 07:45,2,0.000,ALERT,211.48,299.97,59.965,1450010704,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,582149.6,582149.6,271,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010708,22974.00
12/13/2015 07:45,2,0.000,ALERT,212.61,302.07,59.986,1450010704,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,301508.2,301508.2,6381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010710,22975.00
12/13/2015 07:45,2,0.000,ALERT,212.16,302.37,59.970,1450010704,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,302446.6,302446.6,6383,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010711,22976.00
12/13/2015 07:45,2,0.000,ALERT,211.25,299.97,59.970,1450010704,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,307376.6,307376.6,11034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010713,22977.00
12/13/2015 07:45,2,0.000,ALERT,211.03,300.87,59.922,1450010704,"274151322000052","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,589685.1,589685.1,271,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010715,22978.00
12/13/2015 07:45,2,0.000,ALERT,211.70,300.27,59.970,1450010704,"201051344000585","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,311997.1,311997.1,11041,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010717,22979.00
12/13/2015 07:45,2,0.000,ALERT,211.48,300.27,59.970,1450010704,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,310497.9,310497.9,11066,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010719,22980.00
12/13/2015 07:45,2,0.000,ALERT,211.93,300.87,59.933,1450010704,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,305262.9,305262.9,11037,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010720,22981.00
12/13/2015 07:45,2,0.000,ALERT,211.25,300.27,59.965,1450010704,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,314107.7,314107.7,11033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010722,22982.00
12/13/2015 07:45,2,0.000,ALERT,211.48,299.67,59.959,1450010704,"274151322000094","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,475627.6,475627.6,275,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010724,22983.00
12/13/2015 07:45,2,0.000,ALERT,211.93,302.98,60.012,1450010704,"201051344000579","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,316054.7,316054.7,6375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010726,22984.00
