ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 07:45,2,0.000,ALERT,211.25,300.27,59.981,1450010704,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,312728.9,312728.9,11041,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010727,22985.00
12/13/2015 07:45,2,0.000,ALERT,211.70,300.27,59.991,1450010704,"201051344000438","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,314413.7,314413.7,11037,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010729,22986.00
12/13/2015 07:45,2,0.000,ALERT,211.70,299.67,59.970,1450010704,"201051344000417","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,308568.7,308568.7,11043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010731,22987.00
12/13/2015 07:45,2,0.000,ALERT,211.48,300.27,60.012,1450010704,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,584205.9,584205.9,271,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010733,22988.00
12/13/2015 07:45,2,0.000,ALERT,211.93,299.97,59.970,1450010704,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,620457.1,620457.1,271,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010735,22989.00
12/13/2015 07:45,2,0.000,ALERT,211.93,303.28,59.981,1450010704,"201051344000868","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,300191.5,300191.5,6378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010736,22990.00
12/13/2015 07:45,2,0.000,ALERT,211.48,301.17,59.991,1450010704,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,613428.4,613428.4,271,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010738,22991.00
12/13/2015 07:45,2,0.000,ALERT,211.70,302.37,59.975,1450010704,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,300562.5,300562.5,6374,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010740,22992.00
12/13/2015 07:45,2,0.000,ALERT,211.25,299.07,59.986,1450010704,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,312481.5,312481.5,11040,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010742,22993.00
12/13/2015 07:45,2,0.000,ALERT,211.93,302.68,59.991,1450010704,"201051344000458","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,310386.0,310386.0,6376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010744,22994.00
12/13/2015 07:45,2,0.000,ALERT,212.61,302.37,59.970,1450010704,"201051344000853","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,307299.4,307299.4,6377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010745,22995.00
12/13/2015 07:45,2,0.000,ALERT,211.70,299.97,59.981,1450010704,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,314109.7,314109.7,11048,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010747,22996.00
12/13/2015 07:45,2,0.000,ALERT,211.70,299.67,59.981,1450010704,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,311799.3,311799.3,11057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010749,22997.00
12/13/2015 07:45,2,0.000,ALERT,211.70,300.27,59.981,1450010704,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,314899.3,314899.3,11062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010751,22998.00
12/13/2015 07:45,2,0.000,ALERT,211.70,299.67,59.986,1450010704,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,308926.7,308926.7,11043,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010753,22999.00
12/13/2015 07:45,2,0.000,ALERT,211.03,299.67,59.981,1450010704,"274151322000088","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,567351.9,567351.9,271,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010755,23000.00
12/13/2015 07:45,2,0.000,ALERT,211.70,299.07,60.012,1450010704,"274151322000068","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,475503.4,475503.4,276,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010756,23001.00
12/13/2015 07:45,2,0.000,ALERT,211.25,300.27,60.007,1450010704,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,305613.9,305613.9,11032,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010758,23002.00
12/13/2015 07:45,2,0.000,ALERT,211.93,303.58,59.991,1450010704,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,311549.2,311549.2,6376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010760,23003.00
12/13/2015 07:45,2,0.000,ALERT,211.48,299.97,59.933,1450010704,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,311879.2,311879.2,11045,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010762,23004.00
12/13/2015 07:45,2,0.000,ALERT,211.25,300.57,60.012,1450010704,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,579446.1,579446.1,271,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010764,23005.00
12/13/2015 07:45,2,0.000,ALERT,212.38,302.68,59.986,1450010704,"201051344000867","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,300670.0,300670.0,6374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010766,23006.00
12/13/2015 07:45,2,0.000,ALERT,211.48,300.27,59.986,1450010704,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,309967.7,309967.7,11055,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010768,23007.00
12/13/2015 07:45,2,0.000,ALERT,211.93,302.68,59.981,1450010704,"201051344000900","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,313720.8,313720.8,6383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010769,23008.00
12/13/2015 07:45,2,0.000,ALERT,212.38,302.07,60.007,1450010704,"201051344000648","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,307472.0,307472.0,6368,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010771,23009.00
12/13/2015 07:45,2,0.000,ALERT,212.16,303.58,59.986,1450010704,"201051344000569","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,315063.0,315063.0,6372,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010773,23010.00
12/13/2015 07:45,2,0.000,ALERT,212.16,302.98,60.018,1450010704,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,310389.4,310389.4,6373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010775,23011.00
12/13/2015 07:45,2,0.000,ALERT,212.16,302.68,59.975,1450010704,"201051344001158","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,305942.4,305942.4,6373,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010776,23012.00
12/13/2015 07:45,2,0.000,ALERT,212.83,303.58,59.975,1450010704,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,307923.2,307923.2,6377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450010778,23013.00
12/13/2015 07:45,2,0.000,ALERT,211.48,298.77,59.954,1450010704,"274151322000087","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,554897.6,554897.6,272,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450010780,23014.00
12/13/2015 08:00,2,0.000,ALERT,212.16,302.07,59.986,1450011603,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308673.7,308673.7,6381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011605,23015.00
12/13/2015 08:00,2,0.000,ALERT,210.80,299.07,59.975,1450011603,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,582149.6,582149.6,273,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011607,23016.00
12/13/2015 08:00,2,0.000,ALERT,212.16,301.77,59.991,1450011603,"201051344000633","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,301508.2,301508.2,6383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011609,23017.00
12/13/2015 08:00,2,0.000,ALERT,211.70,301.77,59.986,1450011603,"201051344000469","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,302446.6,302446.6,6385,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011611,23018.00
12/13/2015 08:00,2,0.000,ALERT,210.80,299.37,59.981,1450011603,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,307376.6,307376.6,11036,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011612,23019.00
12/13/2015 08:00,2,0.000,ALERT,210.57,299.07,59.970,1450011603,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,589685.1,589685.1,273,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011614,23020.00
12/13/2015 08:00,2,0.000,ALERT,211.48,299.97,59.981,1450011603,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,311997.1,311997.1,11043,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011616,23021.00
12/13/2015 08:00,2,0.000,ALERT,211.03,299.67,59.975,1450011603,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,310497.9,310497.9,11068,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011618,23022.00
12/13/2015 08:00,2,0.000,ALERT,211.70,300.57,59.981,1450011603,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,305262.9,305262.9,11039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011620,23023.00
12/13/2015 08:00,2,0.000,ALERT,210.80,299.37,59.981,1450011603,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,314107.7,314107.7,11035,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011621,23024.00
12/13/2015 08:00,2,0.000,ALERT,210.80,299.07,59.981,1450011603,"274151322000094","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,475627.6,475627.6,277,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011623,23025.00
12/13/2015 08:00,2,0.000,ALERT,211.70,302.68,59.959,1450011603,"201051344000579","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,316054.7,316054.7,6377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011625,23026.00
12/13/2015 08:00,2,0.000,ALERT,211.03,299.97,59.991,1450011603,"201051344000890","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,312728.9,312728.9,11043,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011627,23027.00
12/13/2015 08:00,2,0.000,ALERT,211.25,299.37,59.996,1450011603,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,314413.7,314413.7,11039,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011629,23028.00
12/13/2015 08:00,2,0.000,ALERT,211.48,299.07,59.981,1450011603,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,308568.7,308568.7,11045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011630,23029.00
12/13/2015 08:00,2,0.000,ALERT,211.03,299.67,59.975,1450011603,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,584205.9,584205.9,273,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011632,23030.00
12/13/2015 08:00,2,0.000,ALERT,211.25,298.77,59.970,1450011603,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,620457.1,620457.1,273,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011634,23031.00
12/13/2015 08:00,2,0.000,ALERT,211.48,302.68,59.991,1450011603,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,300191.5,300191.5,6380,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011636,23032.00
12/13/2015 08:00,2,0.000,ALERT,210.80,299.97,59.975,1450011603,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,613428.4,613428.4,273,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011638,23033.00
12/13/2015 08:00,2,0.000,ALERT,211.25,301.47,59.944,1450011603,"201051344000988","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,300562.5,300562.5,6376,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011639,23034.00
12/13/2015 08:00,2,0.000,ALERT,211.03,298.77,59.986,1450011603,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,312481.5,312481.5,11042,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011641,23035.00
12/13/2015 08:00,2,0.000,ALERT,211.48,301.77,59.975,1450011603,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,310386.0,310386.0,6378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011643,23036.00
12/13/2015 08:00,2,0.000,ALERT,211.93,301.47,59.975,1450011603,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,307299.4,307299.4,6379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011645,23037.00
12/13/2015 08:00,2,0.000,ALERT,211.48,299.37,59.991,1450011603,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,314109.7,314109.7,11050,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011647,23038.00
12/13/2015 08:00,2,0.000,ALERT,211.25,298.77,59.970,1450011603,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,311799.3,311799.3,11059,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011648,23039.00
12/13/2015 08:00,2,0.000,ALERT,211.25,299.37,59.949,1450011603,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314899.3,314899.3,11064,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011650,23040.00
12/13/2015 08:00,2,0.000,ALERT,211.25,298.77,59.981,1450011603,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,308926.7,308926.7,11045,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011652,23041.00
12/13/2015 08:00,2,0.000,ALERT,210.35,299.07,59.975,1450011603,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,567351.9,567351.9,273,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011654,23042.00
12/13/2015 08:00,2,0.000,ALERT,211.48,298.77,59.954,1450011603,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,475503.4,475503.4,278,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011656,23043.00
12/13/2015 08:00,2,0.000,ALERT,211.03,299.67,59.975,1450011603,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,305613.9,305613.9,11034,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011658,23044.00
12/13/2015 08:00,2,0.000,ALERT,211.25,302.37,60.007,1450011603,"201051344000594","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,311549.2,311549.2,6378,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011659,23045.00
12/13/2015 08:00,2,0.000,ALERT,211.25,299.07,59.949,1450011603,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,311879.2,311879.2,11047,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011661,23046.00
12/13/2015 08:00,2,0.000,ALERT,210.35,299.07,59.975,1450011603,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,579446.1,579446.1,273,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011663,23047.00
12/13/2015 08:00,2,0.000,ALERT,211.70,301.47,59.986,1450011603,"201051344000867","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,300670.0,300670.0,6376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011665,23048.00
12/13/2015 08:00,2,0.000,ALERT,211.25,299.67,59.981,1450011603,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,309967.7,309967.7,11057,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011667,23049.00
12/13/2015 08:00,2,0.000,ALERT,211.25,301.77,59.981,1450011603,"201051344000900","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,313720.8,313720.8,6385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011669,23050.00
12/13/2015 08:00,2,0.000,ALERT,211.70,301.47,59.981,1450011603,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,307472.0,307472.0,6370,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011671,23051.00
12/13/2015 08:00,2,0.000,ALERT,211.48,302.37,59.981,1450011603,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,315063.0,315063.0,6374,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011672,23052.00
12/13/2015 08:00,2,0.000,ALERT,211.48,302.07,59.991,1450011603,"201051344000983","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,310389.4,310389.4,6375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011674,23053.00
12/13/2015 08:00,2,0.000,ALERT,211.70,301.77,59.986,1450011603,"201051344001158","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,305942.4,305942.4,6375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011676,23054.00
12/13/2015 08:00,2,0.000,ALERT,211.93,302.07,59.981,1450011603,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,307923.2,307923.2,6379,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450011678,23055.00
12/13/2015 08:00,2,0.000,ALERT,210.80,298.47,59.975,1450011603,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,554897.6,554897.6,274,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450011680,23056.00
12/13/2015 08:15,2,0.000,ALERT,212.83,302.98,60.007,1450012503,"201051344000645","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,308673.7,308673.7,6383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012505,23057.00
12/13/2015 08:15,2,0.000,ALERT,211.70,300.57,60.023,1450012503,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,582149.6,582149.6,275,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012507,23058.00
12/13/2015 08:15,2,0.000,ALERT,213.06,302.68,59.996,1450012503,"201051344000633","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,301508.2,301508.2,6385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012509,23059.00
12/13/2015 08:15,2,0.000,ALERT,212.61,303.28,60.002,1450012503,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,302446.6,302446.6,6387,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012511,23060.00
12/13/2015 08:15,2,0.000,ALERT,211.70,300.87,60.034,1450012503,"201051344000646","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,307376.6,307376.6,11038,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012512,23061.00
12/13/2015 08:15,2,0.000,ALERT,211.25,301.17,60.002,1450012503,"274151322000052","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,589685.1,589685.1,275,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012514,23062.00
12/13/2015 08:15,2,0.000,ALERT,211.93,301.17,60.034,1450012503,"201051344000585","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,311997.1,311997.1,11045,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012516,23063.00
12/13/2015 08:15,2,0.000,ALERT,211.93,301.17,60.002,1450012503,"201051344001230","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,310497.9,310497.9,11070,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012518,23064.00
12/13/2015 08:15,2,0.000,ALERT,212.16,301.47,60.018,1450012503,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,305262.9,305262.9,11041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012520,23065.00
12/13/2015 08:15,2,0.000,ALERT,211.48,300.87,60.039,1450012503,"201051344000955","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,314107.7,314107.7,11037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012521,23066.00
12/13/2015 08:15,2,0.000,ALERT,211.48,299.97,60.002,1450012503,"274151322000094","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,475627.6,475627.6,279,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012523,23067.00
12/13/2015 08:15,2,0.000,ALERT,212.38,303.28,60.007,1450012503,"201051344000579","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,316054.7,316054.7,6379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012525,23068.00
12/13/2015 08:15,2,0.000,ALERT,211.70,300.87,59.996,1450012503,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,312728.9,312728.9,11045,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012527,23069.00
12/13/2015 08:15,2,0.000,ALERT,211.70,300.27,59.996,1450012503,"201051344000438","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,314413.7,314413.7,11041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012529,23070.00
12/13/2015 08:15,2,0.000,ALERT,211.93,299.67,59.996,1450012503,"201051344000417","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,308568.7,308568.7,11047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012530,23071.00
12/13/2015 08:15,2,0.000,ALERT,211.70,300.27,60.007,1450012503,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,584205.9,584205.9,275,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012532,23072.00
12/13/2015 08:15,2,0.000,ALERT,212.16,300.27,60.023,1450012503,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,620457.1,620457.1,275,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012534,23073.00
12/13/2015 08:15,2,0.000,ALERT,212.16,303.28,59.996,1450012503,"201051344000868","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,300191.5,300191.5,6382,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012536,23074.00
12/13/2015 08:15,2,0.000,ALERT,211.48,301.17,59.981,1450012503,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,613428.4,613428.4,275,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012538,23075.00
12/13/2015 08:15,2,0.000,ALERT,212.16,302.68,60.007,1450012503,"201051344000988","219011344069620",0.00,5.50,0,297.26,303.88,0.0,0.0,0.000,300562.5,300562.5,6378,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012539,23076.00
12/13/2015 08:15,2,0.000,ALERT,211.48,299.67,59.986,1450012503,"201051344001025","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,312481.5,312481.5,11044,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012541,23077.00
12/13/2015 08:15,2,0.000,ALERT,212.16,302.98,60.002,1450012503,"201051344000458","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,310386.0,310386.0,6380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012543,23078.00
12/13/2015 08:15,2,0.000,ALERT,212.83,302.37,59.986,1450012503,"201051344000853","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,307299.4,307299.4,6381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012545,23079.00
12/13/2015 08:15,2,0.000,ALERT,211.93,300.27,60.018,1450012503,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,314109.7,314109.7,11052,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012547,23080.00
12/13/2015 08:15,2,0.000,ALERT,211.93,299.97,60.007,1450012503,"201051344000917","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,311799.3,311799.3,11061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012548,23081.00
12/13/2015 08:15,2,0.000,ALERT,211.93,300.57,59.986,1450012503,"201051344001145","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,314899.3,314899.3,11066,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012550,23082.00
12/13/2015 08:15,2,0.000,ALERT,211.70,299.67,59.996,1450012503,"201051344000651","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,308926.7,308926.7,11047,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012552,23083.00
12/13/2015 08:15,2,0.000,ALERT,211.03,300.57,60.023,1450012503,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,567351.9,567351.9,275,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012554,23084.00
12/13/2015 08:15,2,0.000,ALERT,211.93,299.37,59.986,1450012503,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,475503.4,475503.4,280,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012556,23085.00
12/13/2015 08:15,2,0.000,ALERT,211.48,300.27,59.981,1450012503,"201051344001135","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,305613.9,305613.9,11036,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012558,23086.00
12/13/2015 08:15,2,0.000,ALERT,211.93,302.98,59.986,1450012503,"201051344000594","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,311549.2,311549.2,6380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012559,23087.00
12/13/2015 08:15,2,0.000,ALERT,211.70,299.97,59.991,1450012503,"201051344001203","219011344069620",0.00,5.00,0,297.26,303.58,0.0,0.0,0.000,311879.2,311879.2,11049,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012561,23088.00
12/13/2015 08:15,2,0.000,ALERT,211.25,300.57,59.981,1450012503,"274151322000054","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,579446.1,579446.1,275,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012563,23089.00
12/13/2015 08:15,2,0.000,ALERT,212.38,301.77,59.970,1450012503,"201051344000867","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,300670.0,300670.0,6378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012565,23090.00
12/13/2015 08:15,2,0.000,ALERT,211.70,300.27,59.981,1450012503,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,309967.7,309967.7,11059,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012567,23091.00
12/13/2015 08:15,2,0.000,ALERT,211.93,302.68,59.975,1450012503,"201051344000900","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,313720.8,313720.8,6387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012569,23092.00
12/13/2015 08:15,2,0.000,ALERT,212.38,301.47,59.981,1450012503,"201051344000648","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,307472.0,307472.0,6372,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012571,23093.00
12/13/2015 08:15,2,0.000,ALERT,212.16,302.98,59.981,1450012503,"201051344000569","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,315063.0,315063.0,6376,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012572,23094.00
12/13/2015 08:15,2,0.000,ALERT,212.16,302.68,59.981,1450012503,"201051344000983","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,310389.4,310389.4,6377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012574,23095.00
12/13/2015 08:15,2,0.000,ALERT,212.16,302.07,59.965,1450012503,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,305942.4,305942.4,6377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012576,23096.00
12/13/2015 08:15,2,0.000,ALERT,212.61,302.98,59.975,1450012503,"201051344000576","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,307923.2,307923.2,6381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450012578,23097.00
12/13/2015 08:15,2,0.000,ALERT,211.48,299.07,59.954,1450012503,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,554897.6,554897.6,276,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450012580,23098.00
12/13/2015 08:30,2,0.000,ALERT,212.61,303.58,59.965,1450013404,"201051344000645","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,308673.7,308673.7,6385,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013406,23099.00
12/13/2015 08:30,2,0.000,ALERT,211.25,299.67,59.991,1450013404,"274151322000085","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,582149.6,582149.6,277,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013408,23100.00
12/13/2015 08:30,2,0.000,ALERT,212.83,303.58,59.975,1450013404,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,301508.2,301508.2,6387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013410,23101.00
12/13/2015 08:30,2,0.000,ALERT,212.16,303.58,60.002,1450013404,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,302446.6,302446.6,6389,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013412,23102.00
12/13/2015 08:30,2,0.000,ALERT,211.48,300.57,59.970,1450013404,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,307376.6,307376.6,11040,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013414,23103.00
12/13/2015 08:30,2,0.000,ALERT,211.03,300.57,59.996,1450013404,"274151322000052","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,589685.1,589685.1,277,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013415,23104.00
12/13/2015 08:30,2,0.000,ALERT,211.70,300.87,59.975,1450013404,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,311997.1,311997.1,11047,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013417,23105.00
12/13/2015 08:30,2,0.000,ALERT,211.70,301.17,59.970,1450013404,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,310497.9,310497.9,11072,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013419,23106.00
12/13/2015 08:30,2,0.000,ALERT,212.38,302.07,59.970,1450013404,"201051344000582","219011344069620",0.00,5.00,0,299.97,302.98,0.0,0.0,0.000,305262.9,305262.9,11043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013421,23107.00
12/13/2015 08:30,2,0.000,ALERT,211.48,300.57,59.965,1450013404,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,314107.7,314107.7,11039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013423,23108.00
12/13/2015 08:30,2,0.000,ALERT,211.25,299.97,59.975,1450013404,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,475627.6,475627.6,281,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013424,23109.00
12/13/2015 08:30,2,0.000,ALERT,212.16,304.48,59.928,1450013404,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,316054.7,316054.7,6381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013426,23110.00
12/13/2015 08:30,2,0.000,ALERT,211.48,300.87,59.965,1450013404,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,312728.9,312728.9,11047,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013428,23111.00
12/13/2015 08:30,2,0.000,ALERT,211.93,300.87,59.996,1450013404,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314413.7,314413.7,11043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013430,23112.00
12/13/2015 08:30,2,0.000,ALERT,211.93,300.27,59.996,1450013404,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,308568.7,308568.7,11049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013432,23113.00
12/13/2015 08:30,2,0.000,ALERT,211.25,299.97,59.965,1450013404,"274151322000083","219011344069620",0.00,6.00,0,298.17,304.48,0.0,0.0,0.000,584205.9,584205.9,277,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013433,23114.00
12/13/2015 08:30,2,0.000,ALERT,211.48,299.67,59.981,1450013404,"274151322000076","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,620457.1,620457.1,277,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013435,23115.00
12/13/2015 08:30,2,0.000,ALERT,211.93,304.18,59.959,1450013404,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,300191.5,300191.5,6384,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013437,23116.00
12/13/2015 08:30,2,0.000,ALERT,210.80,300.57,59.959,1450013404,"274151322000095","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,613428.4,613428.4,277,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013439,23117.00
12/13/2015 08:30,2,0.000,ALERT,211.70,303.28,59.970,1450013404,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,300562.5,300562.5,6380,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013441,23118.00
12/13/2015 08:30,2,0.000,ALERT,211.48,299.97,59.965,1450013404,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,312481.5,312481.5,11046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013442,23119.00
12/13/2015 08:30,2,0.000,ALERT,211.70,303.28,59.959,1450013404,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,310386.0,310386.0,6382,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013444,23120.00
12/13/2015 08:30,2,0.000,ALERT,212.38,303.28,59.965,1450013404,"201051344000853","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,307299.4,307299.4,6383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013446,23121.00
12/13/2015 08:30,2,0.000,ALERT,211.93,300.57,59.959,1450013404,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314109.7,314109.7,11054,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013448,23122.00
12/13/2015 08:30,2,0.000,ALERT,211.70,299.97,59.954,1450013404,"201051344000917","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,311799.3,311799.3,11063,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013450,23123.00
12/13/2015 08:30,2,0.000,ALERT,211.93,300.87,59.959,1450013404,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,314899.3,314899.3,11068,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013451,23124.00
12/13/2015 08:30,2,0.000,ALERT,211.70,299.67,59.959,1450013404,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308926.7,308926.7,11049,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013453,23125.00
12/13/2015 08:30,2,0.000,ALERT,210.35,299.37,59.938,1450013404,"274151322000088","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,567351.9,567351.9,277,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013455,23126.00
12/13/2015 08:30,2,0.000,ALERT,211.70,299.07,59.959,1450013404,"274151322000068","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,475503.4,475503.4,282,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013457,23127.00
12/13/2015 08:30,2,0.000,ALERT,211.25,300.27,59.949,1450013404,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,305613.9,305613.9,11038,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013459,23128.00
12/13/2015 08:30,2,0.000,ALERT,211.48,304.18,59.975,1450013404,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,311549.2,311549.2,6382,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013461,23129.00
12/13/2015 08:30,2,0.000,ALERT,211.70,300.27,59.959,1450013404,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,311879.2,311879.2,11051,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013462,23130.00
