ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 08:30,2,0.000,ALERT,210.80,299.97,59.954,1450013404,"274151322000054","219011344069620",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,579446.1,579446.1,277,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013464,23131.00
12/13/2015 08:30,2,0.000,ALERT,212.16,302.98,59.959,1450013404,"201051344000867","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,300670.0,300670.0,6380,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013466,23132.00
12/13/2015 08:30,2,0.000,ALERT,211.48,300.27,59.959,1450013404,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,309967.7,309967.7,11061,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013468,23133.00
12/13/2015 08:30,2,0.000,ALERT,211.93,303.58,59.970,1450013404,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,313720.8,313720.8,6389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013470,23134.00
12/13/2015 08:30,2,0.000,ALERT,212.16,302.68,59.959,1450013404,"201051344000648","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,307472.0,307472.0,6374,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013472,23135.00
12/13/2015 08:30,2,0.000,ALERT,211.93,303.88,60.007,1450013404,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,315063.0,315063.0,6378,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013474,23136.00
12/13/2015 08:30,2,0.000,ALERT,211.93,303.58,59.944,1450013404,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,310389.4,310389.4,6379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013476,23137.00
12/13/2015 08:30,2,0.000,ALERT,211.93,302.98,59.959,1450013404,"201051344001158","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,305942.4,305942.4,6379,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013477,23138.00
12/13/2015 08:30,2,0.000,ALERT,212.38,303.88,59.917,1450013404,"201051344000576","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,307923.2,307923.2,6383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450013479,23139.00
12/13/2015 08:30,2,0.000,ALERT,211.03,299.67,59.959,1450013404,"274151322000087","219011344069620",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,554897.6,554897.6,278,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450013481,23140.00
12/13/2015 08:45,2,0.000,ALERT,212.83,302.68,59.986,1450014303,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,308673.7,308673.7,6387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014305,23141.00
12/13/2015 08:45,2,0.000,ALERT,211.25,299.37,59.965,1450014303,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,582149.6,582149.6,279,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014307,23142.00
12/13/2015 08:45,2,0.000,ALERT,212.61,302.07,59.975,1450014303,"201051344000633","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,301508.2,301508.2,6389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014309,23143.00
12/13/2015 08:45,2,0.000,ALERT,212.38,302.68,59.986,1450014303,"201051344000469","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,302446.6,302446.6,6391,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014311,23144.00
12/13/2015 08:45,2,0.000,ALERT,211.70,301.47,59.981,1450014303,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,307376.6,307376.6,11042,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014312,23145.00
12/13/2015 08:45,2,0.000,ALERT,211.03,300.57,59.944,1450014303,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,589685.1,589685.1,279,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014314,23146.00
12/13/2015 08:45,2,0.000,ALERT,212.16,301.47,59.981,1450014303,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,311997.1,311997.1,11049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014316,23147.00
12/13/2015 08:45,2,0.000,ALERT,211.93,301.47,59.981,1450014303,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,310497.9,310497.9,11074,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014318,23148.00
12/13/2015 08:45,2,0.000,ALERT,212.38,302.07,59.981,1450014303,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,305262.9,305262.9,11045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014319,23149.00
12/13/2015 08:45,2,0.000,ALERT,211.70,301.17,59.981,1450014303,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,314107.7,314107.7,11041,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014321,23150.00
12/13/2015 08:45,2,0.000,ALERT,211.25,299.37,59.975,1450014303,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,475627.6,475627.6,283,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014323,23151.00
12/13/2015 08:45,2,0.000,ALERT,212.16,303.28,60.012,1450014303,"201051344000579","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,316054.7,316054.7,6383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014325,23152.00
12/13/2015 08:45,2,0.000,ALERT,211.93,301.47,59.959,1450014303,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,312728.9,312728.9,11049,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014327,23153.00
12/13/2015 08:45,2,0.000,ALERT,212.16,301.17,59.981,1450014303,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,314413.7,314413.7,11045,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014329,23154.00
12/13/2015 08:45,2,0.000,ALERT,212.16,300.57,59.981,1450014303,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,308568.7,308568.7,11051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014331,23155.00
12/13/2015 08:45,2,0.000,ALERT,211.48,299.67,59.981,1450014303,"274151322000083","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,584205.9,584205.9,279,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014332,23156.00
12/13/2015 08:45,2,0.000,ALERT,211.93,299.67,59.938,1450014303,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,620457.1,620457.1,279,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014334,23157.00
12/13/2015 08:45,2,0.000,ALERT,212.16,303.58,59.981,1450014303,"201051344000868","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,300191.5,300191.5,6386,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014336,23158.00
12/13/2015 08:45,2,0.000,ALERT,211.48,300.87,59.981,1450014303,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,613428.4,613428.4,279,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014338,23159.00
12/13/2015 08:45,2,0.000,ALERT,212.16,302.68,59.965,1450014303,"201051344000988","219011344069620",0.00,5.50,0,297.87,305.08,0.0,0.0,0.000,300562.5,300562.5,6382,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014340,23160.00
12/13/2015 08:45,2,0.000,ALERT,211.70,300.27,59.975,1450014303,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,312481.5,312481.5,11048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014342,23161.00
12/13/2015 08:45,2,0.000,ALERT,211.93,302.68,59.986,1450014303,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.98,0.0,0.0,0.000,310386.0,310386.0,6384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014344,23162.00
12/13/2015 08:45,2,0.000,ALERT,212.83,302.68,59.981,1450014303,"201051344000853","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,307299.4,307299.4,6385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014345,23163.00
12/13/2015 08:45,2,0.000,ALERT,212.16,300.87,59.965,1450014303,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,314109.7,314109.7,11056,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014347,23164.00
12/13/2015 08:45,2,0.000,ALERT,211.93,300.57,59.986,1450014303,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,311799.3,311799.3,11065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014349,23165.00
12/13/2015 08:45,2,0.000,ALERT,212.16,301.47,59.975,1450014303,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314899.3,314899.3,11070,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014351,23166.00
12/13/2015 08:45,2,0.000,ALERT,212.16,300.27,59.970,1450014303,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,308926.7,308926.7,11051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014352,23167.00
12/13/2015 08:45,2,0.000,ALERT,211.03,299.67,59.975,1450014303,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,567351.9,567351.9,279,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014354,23168.00
12/13/2015 08:45,2,0.000,ALERT,212.16,299.37,59.975,1450014303,"274151322000068","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,475503.4,475503.4,284,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014356,23169.00
12/13/2015 08:45,2,0.000,ALERT,211.48,300.87,59.991,1450014303,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,305613.9,305613.9,11040,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014358,23170.00
12/13/2015 08:45,2,0.000,ALERT,212.16,303.58,59.986,1450014303,"201051344000594","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,311549.2,311549.2,6384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014360,23171.00
12/13/2015 08:45,2,0.000,ALERT,211.93,300.57,59.975,1450014303,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,311879.2,311879.2,11053,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014362,23172.00
12/13/2015 08:45,2,0.000,ALERT,211.03,299.67,59.975,1450014303,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,579446.1,579446.1,279,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014363,23173.00
12/13/2015 08:45,2,0.000,ALERT,212.38,302.07,59.986,1450014303,"201051344000867","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,300670.0,300670.0,6382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014365,23174.00
12/13/2015 08:45,2,0.000,ALERT,211.70,300.57,60.007,1450014303,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,309967.7,309967.7,11063,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014367,23175.00
12/13/2015 08:45,2,0.000,ALERT,211.70,302.07,59.975,1450014303,"201051344000900","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,313720.8,313720.8,6391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014369,23176.00
12/13/2015 08:45,2,0.000,ALERT,212.38,301.77,59.986,1450014303,"201051344000648","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,307472.0,307472.0,6376,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014371,23177.00
12/13/2015 08:45,2,0.000,ALERT,211.93,302.68,59.975,1450014303,"201051344000569","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,315063.0,315063.0,6380,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014373,23178.00
12/13/2015 08:45,2,0.000,ALERT,211.93,302.68,59.981,1450014303,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,310389.4,310389.4,6381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450014374,23179.00
12/13/2015 08:45,2,0.000,ALERT,212.16,302.37,60.028,1450014303,"201051344001158","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,305942.4,305942.4,6381,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014376,23180.00
12/13/2015 08:45,2,0.000,ALERT,212.38,302.98,59.965,1450014303,"201051344000576","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,307923.2,307923.2,6385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014378,23181.00
12/13/2015 08:45,2,0.000,ALERT,211.25,298.47,59.981,1450014303,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,554897.6,554897.6,280,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450014380,23182.00
12/13/2015 09:00,2,0.000,ALERT,212.38,301.77,59.975,1450015203,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,308673.7,308673.7,6389,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015205,23183.00
12/13/2015 09:00,2,0.000,ALERT,211.25,300.27,59.959,1450015203,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,582149.6,582149.6,281,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015207,23184.00
12/13/2015 09:00,2,0.000,ALERT,212.38,301.47,59.965,1450015203,"201051344000633","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,301508.2,301508.2,6391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015209,23185.00
12/13/2015 09:00,2,0.000,ALERT,212.16,301.77,59.970,1450015203,"201051344000469","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,302446.6,302446.6,6393,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015210,23186.00
12/13/2015 09:00,2,0.000,ALERT,211.25,299.67,59.970,1450015203,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,307376.6,307376.6,11044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015212,23187.00
12/13/2015 09:00,2,0.000,ALERT,210.80,299.37,59.965,1450015203,"274151322000052","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,589685.1,589685.1,281,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015214,23188.00
12/13/2015 09:00,2,0.000,ALERT,211.70,299.97,59.938,1450015203,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,311997.1,311997.1,11051,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015216,23189.00
12/13/2015 09:00,2,0.000,ALERT,211.48,299.97,59.922,1450015203,"201051344001230","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,310497.9,310497.9,11076,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015218,23190.00
12/13/2015 09:00,2,0.000,ALERT,211.93,300.57,59.933,1450015203,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,305262.9,305262.9,11047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450015219,23191.00
12/13/2015 09:00,2,0.000,ALERT,211.03,299.97,59.975,1450015203,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,314107.7,314107.7,11043,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450015221,23192.00
12/13/2015 09:00,2,0.000,ALERT,211.03,299.07,59.959,1450015203,"274151322000094","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,475627.6,475627.6,285,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015223,23193.00
12/13/2015 09:00,2,0.000,ALERT,211.93,302.37,59.975,1450015203,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,316054.7,316054.7,6385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015225,23194.00
12/13/2015 09:00,2,0.000,ALERT,211.25,300.27,59.959,1450015203,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,312728.9,312728.9,11051,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015227,23195.00
12/13/2015 09:00,2,0.000,ALERT,211.48,299.67,59.922,1450015203,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,314413.7,314413.7,11047,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015228,23196.00
12/13/2015 09:00,2,0.000,ALERT,211.48,299.07,59.965,1450015203,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,308568.7,308568.7,11053,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450015230,23197.00
12/13/2015 09:00,2,0.000,ALERT,211.25,300.87,59.959,1450015203,"274151322000083","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,584205.9,584205.9,281,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015232,23198.00
12/13/2015 09:00,2,0.000,ALERT,211.48,299.67,59.944,1450015203,"274151322000076","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,620457.1,620457.1,281,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015234,23199.00
12/13/2015 09:00,2,0.000,ALERT,211.93,302.68,59.970,1450015203,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,300191.5,300191.5,6388,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015235,23200.00
12/13/2015 09:00,2,0.000,ALERT,211.25,300.87,59.954,1450015203,"274151322000095","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,613428.4,613428.4,281,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015237,23201.00
12/13/2015 09:00,2,0.000,ALERT,211.70,301.77,59.970,1450015203,"201051344000988","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,300562.5,300562.5,6384,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015239,23202.00
12/13/2015 09:00,2,0.000,ALERT,211.25,299.07,59.954,1450015203,"201051344001025","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,312481.5,312481.5,11050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015241,23203.00
12/13/2015 09:00,2,0.000,ALERT,211.93,302.07,59.981,1450015203,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,310386.0,310386.0,6386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450015243,23204.00
12/13/2015 09:00,2,0.000,ALERT,212.61,301.77,59.975,1450015203,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,307299.4,307299.4,6387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015244,23205.00
12/13/2015 09:00,2,0.000,ALERT,211.93,299.97,59.991,1450015203,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,314109.7,314109.7,11058,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015246,23206.00
12/13/2015 09:00,2,0.000,ALERT,211.70,299.67,59.970,1450015203,"201051344000917","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,311799.3,311799.3,11067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015248,23207.00
12/13/2015 09:00,2,0.000,ALERT,211.70,300.27,60.012,1450015203,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,314899.3,314899.3,11072,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015250,23208.00
12/13/2015 09:00,2,0.000,ALERT,211.70,299.37,60.002,1450015203,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,308926.7,308926.7,11053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015252,23209.00
12/13/2015 09:00,2,0.000,ALERT,210.35,298.77,59.917,1450015203,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,567351.9,567351.9,281,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015254,23210.00
12/13/2015 09:00,2,0.000,ALERT,211.48,298.77,59.965,1450015203,"274151322000068","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,475503.4,475503.4,286,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015256,23211.00
12/13/2015 09:00,2,0.000,ALERT,211.25,299.97,59.970,1450015203,"201051344001135","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,305613.9,305613.9,11042,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015258,23212.00
12/13/2015 09:00,2,0.000,ALERT,211.48,302.68,59.970,1450015203,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,311549.2,311549.2,6386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015259,23213.00
12/13/2015 09:00,2,0.000,ALERT,211.70,299.67,59.949,1450015203,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,311879.2,311879.2,11055,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015261,23214.00
12/13/2015 09:00,2,0.000,ALERT,210.80,300.27,59.954,1450015203,"274151322000054","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,579446.1,579446.1,281,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015263,23215.00
12/13/2015 09:00,2,0.000,ALERT,212.16,301.77,59.938,1450015203,"201051344000867","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,300670.0,300670.0,6384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450015265,23216.00
12/13/2015 09:00,2,0.000,ALERT,211.48,299.97,59.965,1450015203,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,309967.7,309967.7,11065,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015267,23217.00
12/13/2015 09:00,2,0.000,ALERT,211.70,302.07,59.954,1450015203,"201051344000900","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,313720.8,313720.8,6393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015268,23218.00
12/13/2015 09:00,2,0.000,ALERT,212.16,301.47,59.965,1450015203,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,307472.0,307472.0,6378,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015270,23219.00
12/13/2015 09:00,2,0.000,ALERT,212.16,302.68,59.959,1450015203,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,315063.0,315063.0,6382,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015272,23220.00
12/13/2015 09:00,2,0.000,ALERT,211.93,302.07,59.938,1450015203,"201051344000983","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,310389.4,310389.4,6383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015274,23221.00
12/13/2015 09:00,2,0.000,ALERT,211.93,301.77,59.970,1450015203,"201051344001158","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,305942.4,305942.4,6383,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015276,23222.00
12/13/2015 09:00,2,0.000,ALERT,212.61,302.68,59.965,1450015203,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,307923.2,307923.2,6387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450015277,23223.00
12/13/2015 09:00,2,0.000,ALERT,210.80,298.47,59.917,1450015203,"274151322000087","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,554897.6,554897.6,282,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450015279,23224.00
12/13/2015 09:15,2,0.000,ALERT,212.38,302.37,59.975,1450016103,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,308673.7,308673.7,6391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016105,23225.00
12/13/2015 09:15,2,0.018,ALERT,211.03,299.37,59.959,1450016103,"274151322000085","219011344069620",28.63,6.30,0,297.57,301.77,0.0,0.0,0.000,582149.6,582149.6,283,0,0,0,L,1151911521,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1450016107,23226.00
12/13/2015 09:15,2,0.000,ALERT,212.61,302.07,59.970,1450016103,"201051344000633","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,301508.2,301508.2,6393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016109,23227.00
12/13/2015 09:15,2,0.000,ALERT,211.93,302.37,59.954,1450016103,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,302446.6,302446.6,6395,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016111,23228.00
12/13/2015 09:15,2,0.000,ALERT,211.48,300.57,59.965,1450016103,"201051344000646","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,307376.6,307376.6,11046,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450016112,23229.00
12/13/2015 09:15,2,0.039,ALERT,210.80,300.57,59.970,1450016103,"274151322000052","219011344069620",28.63,6.00,0,297.26,302.07,0.0,0.0,0.000,589685.1,589685.1,283,0,0,0,L,1151911521,0,120.65,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1450016114,23230.00
12/13/2015 09:15,2,0.000,ALERT,211.93,300.87,59.975,1450016103,"201051344000585","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,311997.1,311997.1,11053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016116,23231.00
12/13/2015 09:15,2,0.000,ALERT,211.70,301.17,59.938,1450016103,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,310497.9,310497.9,11078,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016118,23232.00
12/13/2015 09:15,2,0.000,ALERT,212.16,301.47,59.938,1450016103,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,305262.9,305262.9,11049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016119,23233.00
12/13/2015 09:15,2,0.000,ALERT,211.48,300.57,59.954,1450016103,"201051344000955","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,314107.7,314107.7,11045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016121,23234.00
12/13/2015 09:15,2,0.000,ALERT,211.25,299.37,59.954,1450016103,"274151322000094","219011344069620",39.24,5.50,0,297.26,371.21,0.0,0.0,0.000,475627.6,475627.6,287,0,0,0,L,1151911521,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1450016123,23235.00
12/13/2015 09:15,2,0.000,ALERT,211.70,302.68,59.965,1450016103,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,316054.7,316054.7,6387,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450016125,23236.00
12/13/2015 09:15,2,0.000,ALERT,211.70,300.87,59.991,1450016103,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,312728.9,312728.9,11053,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016127,23237.00
12/13/2015 09:15,2,0.000,ALERT,211.70,300.57,60.002,1450016103,"201051344000438","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,314413.7,314413.7,11049,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016128,23238.00
12/13/2015 09:15,2,0.000,ALERT,211.93,299.97,59.970,1450016103,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,308568.7,308568.7,11055,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016130,23239.00
12/13/2015 09:15,2,0.020,ALERT,211.03,300.57,59.981,1450016103,"274151322000083","219011344069620",28.51,6.00,0,298.17,302.07,0.0,0.0,0.000,584205.9,584205.9,283,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1450016132,23240.00
12/13/2015 09:15,2,0.018,ALERT,211.70,299.67,59.944,1450016103,"274151322000076","219011344069620",29.30,5.50,0,297.87,302.07,0.0,0.0,0.000,620457.1,620457.1,283,0,0,0,L,1151911521,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450016134,23241.00
12/13/2015 09:15,2,0.068,ALERT,211.70,302.68,59.965,1450016103,"201051344000868","219011344069620",28.98,5.00,0,300.87,304.78,2.0,0.0,0.000,300191.5,300191.5,6390,0,0,0,L,1122011218,0,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450016136,23242.00
12/13/2015 09:15,2,0.012,ALERT,211.03,301.17,59.954,1450016103,"274151322000095","219011344069620",28.51,5.00,0,299.07,302.68,0.0,0.0,0.000,613428.4,613428.4,283,0,0,0,L,1151911521,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1450016138,23243.00
12/13/2015 09:15,2,0.062,ALERT,211.48,301.77,60.002,1450016103,"201051344000988","219011344069620",29.68,5.50,0,297.57,303.58,1.9,0.0,0.000,300562.5,300562.5,6386,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450016139,23244.00
12/13/2015 09:15,2,0.068,ALERT,211.48,299.67,59.959,1450016103,"201051344001025","219011344069620",29.64,4.50,0,297.57,302.68,2.1,0.1,0.000,312481.5,312481.5,11052,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450016141,23245.00
12/13/2015 09:15,2,0.000,ALERT,211.70,302.37,59.959,1450016103,"201051344000458","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,310386.0,310386.0,6388,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016143,23246.00
12/13/2015 09:15,2,0.000,ALERT,212.16,301.77,59.949,1450016103,"201051344000853","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,307299.4,307299.4,6389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016145,23247.00
12/13/2015 09:15,2,0.066,ALERT,212.16,300.57,59.959,1450016103,"201051344000685","219011344069620",29.36,5.50,0,297.87,302.07,2.0,0.0,0.000,314109.7,314109.7,11060,0,0,0,L,1122011218,0,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1450016147,23248.00
12/13/2015 09:15,2,0.000,ALERT,211.93,300.27,59.933,1450016103,"201051344000917","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,311799.3,311799.3,11069,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450016149,23249.00
12/13/2015 09:15,2,0.000,ALERT,211.93,300.87,59.959,1450016103,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,314899.3,314899.3,11074,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016150,23250.00
12/13/2015 09:15,2,0.000,ALERT,211.93,300.27,59.991,1450016103,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,308926.7,308926.7,11055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016152,23251.00
12/13/2015 09:15,2,0.008,ALERT,210.57,299.67,59.981,1450016103,"274151322000088","219011344069620",27.17,6.30,0,297.26,301.47,0.0,0.0,0.000,567351.9,567351.9,283,0,0,0,L,1151911521,0,121.78,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1450016154,23252.00
12/13/2015 09:15,2,0.008,ALERT,211.48,331.23,59.922,1450016103,"274151322000068","219011344069620",39.48,6.30,0,296.96,379.92,0.0,0.0,0.000,475503.4,475503.4,288,0,0,0,L,1151911521,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450016156,23253.00
12/13/2015 09:15,2,0.000,ALERT,211.48,300.57,59.959,1450016103,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,305613.9,305613.9,11044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016157,23254.00
12/13/2015 09:15,2,0.000,ALERT,211.48,302.37,59.970,1450016103,"201051344000594","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,311549.2,311549.2,6388,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016159,23255.00
12/13/2015 09:15,2,0.000,ALERT,211.93,300.57,59.928,1450016103,"201051344001203","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,311879.2,311879.2,11057,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016161,23256.00
12/13/2015 09:15,2,0.014,ALERT,211.03,299.97,59.928,1450016103,"274151322000054","219011344069620",28.65,6.30,0,297.87,302.37,0.0,0.0,0.000,579446.1,579446.1,283,0,0,0,L,1151911521,0,121.55,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450016163,23257.00
12/13/2015 09:15,2,0.070,ALERT,212.16,301.47,59.975,1450016103,"201051344000867","219011344069620",29.22,6.00,0,299.37,304.48,2.1,0.1,0.000,300670.0,300670.0,6386,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1450016165,23258.00
12/13/2015 09:15,2,0.000,ALERT,211.93,300.57,59.970,1450016103,"201051344001093","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,309967.7,309967.7,11067,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016167,23259.00
12/13/2015 09:15,2,0.000,ALERT,211.70,301.77,59.959,1450016103,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,313720.8,313720.8,6395,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450016168,23260.00
12/13/2015 09:15,2,0.000,ALERT,211.93,301.47,59.917,1450016103,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,307472.0,307472.0,6380,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450016170,23261.00
12/13/2015 09:15,2,0.000,ALERT,211.93,302.37,59.975,1450016103,"201051344000569","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,315063.0,315063.0,6384,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016172,23262.00
12/13/2015 09:15,2,0.000,ALERT,211.70,302.07,59.954,1450016103,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,310389.4,310389.4,6385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016174,23263.00
12/13/2015 09:15,2,0.000,ALERT,211.70,301.47,59.965,1450016103,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,305942.4,305942.4,6385,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450016176,23264.00
12/13/2015 09:15,2,0.088,ALERT,212.16,302.37,59.975,1450016103,"201051344000576","219011344069620",29.02,5.50,0,300.27,304.18,2.6,0.6,0.000,307923.2,307923.2,6389,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450016178,23265.00
12/13/2015 09:15,2,0.031,ALERT,211.03,298.77,59.928,1450016103,"274151322000087","219011344069620",27.71,6.70,0,296.96,300.87,0.0,0.0,0.000,554897.6,554897.6,284,0,0,0,L,1151911521,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1450016180,23266.00
12/13/2015 09:30,2,0.148,ALERT,212.16,302.68,59.954,1450017003,"201051344000645","219011344069620",22.72,6.00,0,300.57,304.78,3.4,1.4,0.000,308673.8,308673.8,6393,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1450017005,23267.00
12/13/2015 09:30,2,0.070,ALERT,211.25,299.67,59.965,1450017003,"274151322000085","219011344069620",23.00,6.30,0,297.57,301.77,1.7,0.0,0.000,582149.6,582149.6,285,0,0,0,L,1151911521,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450017007,23268.00
12/13/2015 09:30,2,0.158,ALERT,212.61,302.68,59.938,1450017003,"201051344000633","219011344069620",22.80,5.00,0,298.47,304.18,3.7,1.6,0.000,301508.3,301508.3,6395,0,0,0,L,1122011218,0,121.55,122.01,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450017009,23269.00
12/13/2015 09:30,2,0.186,ALERT,211.93,302.98,59.954,1450017003,"201051344000469","219011344069620",23.26,4.50,0,299.37,304.18,4.4,2.3,0.000,302446.8,302446.8,6397,0,0,0,L,1122011218,0,120.42,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450017011,23270.00
12/13/2015 09:30,2,0.154,ALERT,211.48,301.17,59.959,1450017003,"201051344000646","219011344069620",22.70,5.00,0,298.17,302.37,3.5,1.5,0.000,307376.6,307376.6,11048,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450017012,23271.00
12/13/2015 09:30,2,0.096,ALERT,210.80,300.27,59.938,1450017003,"274151322000052","219011344069620",22.40,6.00,0,297.26,301.77,2.2,0.2,0.000,589685.1,589685.1,285,0,0,0,L,1151911521,0,120.88,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1450017014,23272.00
12/13/2015 09:30,2,0.162,ALERT,211.93,301.77,59.975,1450017003,"201051344000585","219011344069620",22.68,6.00,0,298.47,302.37,3.7,1.7,0.000,311997.2,311997.2,11055,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450017016,23273.00
12/13/2015 09:30,2,0.154,ALERT,211.70,301.47,59.975,1450017003,"201051344001230","219011344069620",21.21,5.50,0,298.77,302.68,3.3,1.3,0.000,310498.0,310498.0,11080,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1450017018,23274.00
12/13/2015 09:30,2,0.186,ALERT,212.16,302.07,59.954,1450017003,"201051344000582","219011344069620",20.10,5.00,0,299.67,302.98,3.8,1.7,0.000,305263.0,305263.0,11051,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1450017020,23275.00
12/13/2015 09:30,2,0.182,ALERT,211.48,301.47,59.970,1450017003,"201051344000955","219011344069620",22.26,5.50,0,298.47,302.07,4.1,2.0,0.000,314107.9,314107.9,11047,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450017022,23276.00
