ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 09:30,2,0.000,ALERT,211.03,299.07,59.970,1450017003,"274151322000094","219011344069620",41.13,5.50,0,297.26,396.45,0.0,0.0,0.000,475627.6,475627.6,289,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,35,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450017024,23277.00
12/13/2015 09:30,2,0.186,ALERT,211.93,303.58,59.959,1450017003,"201051344000579","219011344069620",22.84,5.50,0,300.87,305.38,4.3,2.2,0.000,316055.0,316055.0,6389,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1450017025,23278.00
12/13/2015 09:30,2,0.174,ALERT,211.70,301.77,59.981,1450017003,"201051344000890","219011344069620",22.92,6.00,0,299.07,303.28,4.0,2.0,0.000,312729.0,312729.0,11055,0,0,0,L,1122011218,0,121.55,120.65,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450017027,23279.00
12/13/2015 09:30,2,0.176,ALERT,211.70,301.17,59.970,1450017003,"201051344000438","219011344069620",22.68,5.00,0,298.47,302.68,4.1,2.0,0.000,314413.9,314413.9,11051,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1450017029,23280.00
12/13/2015 09:30,2,0.209,ALERT,211.93,300.87,60.002,1450017003,"201051344000417","219011344069620",22.32,5.50,0,297.57,301.77,4.7,2.6,0.000,308569.0,308569.0,11057,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450017031,23281.00
12/13/2015 09:30,2,0.070,ALERT,211.25,299.97,59.970,1450017003,"274151322000083","219011344069620",22.54,6.00,0,297.87,302.07,1.6,0.0,0.000,584205.9,584205.9,285,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1450017033,23282.00
12/13/2015 09:30,2,0.070,ALERT,211.70,299.67,59.965,1450017003,"274151322000076","219011344069620",22.94,6.00,0,297.57,301.77,1.6,0.0,0.000,620457.1,620457.1,285,0,0,0,L,1151911521,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450017034,23283.00
12/13/2015 09:30,2,0.148,ALERT,212.16,304.18,59.996,1450017003,"201051344000868","219011344069620",22.46,5.00,0,301.17,305.38,3.4,1.4,0.000,300191.6,300191.6,6392,0,0,0,L,1122011218,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1450017036,23284.00
12/13/2015 09:30,2,0.062,ALERT,211.03,300.87,59.981,1450017003,"274151322000095","219011344069620",22.62,5.50,0,298.77,302.37,1.4,0.0,0.000,613428.4,613428.4,285,0,0,0,L,1151911521,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450017038,23285.00
12/13/2015 09:30,2,0.135,ALERT,211.70,302.98,59.965,1450017003,"201051344000988","219011344069620",23.04,5.50,0,297.57,304.48,3.2,1.1,0.000,300562.6,300562.6,6388,0,0,0,L,1122011218,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450017040,23286.00
12/13/2015 09:30,2,0.146,ALERT,211.48,300.57,59.981,1450017003,"201051344001025","219011344069620",23.10,5.00,0,297.87,302.98,3.5,1.4,0.000,312481.6,312481.6,11054,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450017042,23287.00
12/13/2015 09:30,2,0.164,ALERT,211.70,302.98,59.986,1450017003,"201051344000458","219011344069620",22.82,6.70,0,300.27,305.38,3.8,1.7,0.000,310386.2,310386.2,6390,0,0,0,L,1122011218,0,120.88,121.55,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450017043,23288.00
12/13/2015 09:30,2,0.146,ALERT,212.38,302.98,60.012,1450017003,"201051344000853","219011344069620",21.61,5.00,0,299.67,304.78,3.2,1.2,0.000,307299.4,307299.4,6391,0,0,0,L,1122011218,0,121.33,122.01,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450017045,23289.00
12/13/2015 09:30,2,0.146,ALERT,212.16,301.77,59.991,1450017003,"201051344000685","219011344069620",22.19,5.50,0,298.17,302.37,3.3,1.3,0.000,314109.8,314109.8,11062,0,0,0,L,1122011218,0,122.23,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1450017047,23290.00
12/13/2015 09:30,2,0.143,ALERT,211.93,300.87,59.959,1450017003,"201051344000917","219011344069620",21.63,6.30,0,297.57,302.07,3.2,1.1,0.000,311799.4,311799.4,11071,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1450017049,23291.00
12/13/2015 09:30,2,0.133,ALERT,211.93,301.47,59.981,1450017003,"201051344001145","219011344069620",22.32,5.50,0,299.07,302.98,3.0,1.0,0.000,314899.4,314899.4,11076,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1450017051,23292.00
12/13/2015 09:30,2,0.180,ALERT,211.93,300.87,60.023,1450017003,"201051344000651","219011344069620",21.31,4.50,0,298.17,302.07,3.9,1.9,0.000,308926.8,308926.8,11057,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450017052,23293.00
12/13/2015 09:30,2,0.055,ALERT,210.57,299.37,59.986,1450017003,"274151322000088","219011344069620",22.15,6.30,0,297.26,301.17,1.2,0.0,0.000,567351.9,567351.9,285,0,0,0,L,1151911521,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1450017054,23294.00
12/13/2015 09:30,2,0.006,ALERT,211.48,298.77,59.986,1450017003,"274151322000068","219011344069620",41.31,6.70,0,296.96,396.15,0.0,0.0,0.000,475503.4,475503.4,290,0,0,0,L,1151911521,0,121.33,122.23,0002,6,0,0,0,0,0,0,50,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450017056,23295.00
12/13/2015 09:30,2,0.145,ALERT,211.48,301.47,59.991,1450017003,"201051344001135","219011344069620",22.82,5.50,0,298.77,302.98,3.4,1.3,0.000,305614.0,305614.0,11046,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450017058,23296.00
12/13/2015 09:30,2,0.164,ALERT,211.70,303.88,59.986,1450017003,"201051344000594","219011344069620",23.06,5.00,0,299.67,305.08,3.8,1.8,0.000,311549.4,311549.4,6390,0,0,0,L,1122011218,0,120.88,121.33,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450017060,23297.00
12/13/2015 09:30,2,0.180,ALERT,211.93,301.17,59.991,1450017003,"201051344001203","219011344069620",19.30,5.00,0,298.47,304.18,3.5,1.4,0.000,311879.3,311879.3,11059,0,0,0,L,1122011218,0,122.01,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1450017062,23298.00
12/13/2015 09:30,2,0.068,ALERT,211.03,300.57,59.981,1450017003,"274151322000054","219011344069620",23.00,6.70,0,297.57,301.77,1.6,0.0,0.000,579446.1,579446.1,285,0,0,0,L,1151911521,0,121.55,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1450017063,23299.00
12/13/2015 09:30,2,0.164,ALERT,212.16,302.98,59.991,1450017003,"201051344000867","219011344069620",21.09,6.00,0,299.37,304.78,3.5,1.5,0.000,300670.1,300670.1,6388,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1450017065,23300.00
12/13/2015 09:30,2,0.203,ALERT,211.93,301.47,60.002,1450017003,"201051344001093","219011344069620",21.69,6.30,0,298.77,302.37,4.5,2.4,0.000,309967.9,309967.9,11069,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1450017067,23301.00
12/13/2015 09:30,2,0.102,ALERT,211.93,303.58,60.002,1450017003,"201051344000900","219011344069620",20.59,5.50,0,299.97,304.18,2.1,0.1,0.000,313720.8,313720.8,6397,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1450017069,23302.00
12/13/2015 09:30,2,0.172,ALERT,212.16,302.98,59.996,1450017003,"201051344000648","219011344069620",23.38,4.50,0,299.07,304.78,4.1,2.1,0.000,307472.2,307472.2,6382,0,0,0,L,1122011218,0,120.65,122.01,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450017070,23303.00
12/13/2015 09:30,2,0.172,ALERT,212.16,303.88,59.996,1450017003,"201051344000569","219011344069620",21.95,5.50,0,300.57,305.38,3.9,1.8,0.000,315063.2,315063.2,6386,0,0,0,L,1122011218,0,120.65,122.01,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450017072,23304.00
12/13/2015 09:30,2,0.166,ALERT,211.93,303.58,59.996,1450017003,"201051344000983","219011344069620",21.85,5.50,0,300.27,305.08,3.7,1.6,0.000,310389.5,310389.5,6387,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1450017074,23305.00
12/13/2015 09:30,2,0.154,ALERT,211.93,303.28,60.002,1450017003,"201051344001158","219011344069620",21.47,4.50,0,299.37,304.18,3.4,1.4,0.000,305942.5,305942.5,6387,0,0,0,L,1122011218,0,120.88,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450017076,23306.00
12/13/2015 09:30,2,0.176,ALERT,212.61,303.88,60.012,1450017003,"201051344000576","219011344069620",22.42,5.00,0,299.67,304.78,4.0,2.0,0.000,307923.4,307923.4,6391,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1450017078,23307.00
12/13/2015 09:30,2,0.084,ALERT,211.25,298.77,60.002,1450017003,"274151322000087","219011344069620",21.79,6.70,0,296.66,300.87,1.9,0.0,0.000,554897.6,554897.6,286,0,0,0,L,1151911521,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1450017080,23308.00
12/13/2015 09:45,2,0.152,ACTIVE,212.38,302.98,59.986,1450017903,"201051344000645","219011344069620",23.02,6.30,0,301.17,326.12,3.5,1.5,0.000,308674.1,308674.1,6395,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017905,23309.00
12/13/2015 09:45,2,0.072,ACTIVE_NO_POWER,211.48,299.67,59.996,1450017903,"274151322000085","219011344069620",23.62,6.30,0,298.17,301.47,1.8,0.0,0.000,582149.6,582149.6,287,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017906,23310.00
12/13/2015 09:45,2,0.160,ACTIVE,212.61,303.28,60.023,1450017903,"201051344000633","219011344069620",23.36,5.00,0,299.37,304.78,3.8,1.8,0.000,301508.7,301508.7,6397,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017907,23311.00
12/13/2015 09:45,2,0.188,ALERT,212.16,303.58,59.949,1450017903,"201051344000469","219011344069620",23.74,5.00,0,300.27,338.44,4.5,2.5,0.000,302447.3,302447.3,6399,0,0,0,L,1122011218,0,120.65,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017909,23312.00
12/13/2015 09:45,2,0.154,ACTIVE,211.48,301.47,59.991,1450017903,"201051344000646","219011344069620",23.12,5.50,0,299.07,302.98,3.6,1.6,0.000,307377.0,307377.0,11050,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017910,23313.00
12/13/2015 09:45,2,0.100,ACTIVE,210.80,299.67,59.991,1450017903,"274151322000052","219011344069620",22.56,6.30,0,297.87,301.77,2.3,0.3,0.000,589685.2,589685.2,287,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017911,23314.00
12/13/2015 09:45,2,0.168,ALERT,211.70,301.17,60.039,1450017903,"201051344000585","219011344069620",22.52,6.00,0,299.07,337.54,3.8,1.8,0.000,311997.6,311997.6,11057,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017912,23315.00
12/13/2015 09:45,2,0.160,ACTIVE,211.48,301.17,59.986,1450017903,"201051344001230","219011344069620",21.61,5.50,0,299.67,323.11,3.5,1.5,0.000,310498.3,310498.3,11082,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017913,23316.00
12/13/2015 09:45,2,0.172,ACTIVE,212.16,302.07,59.991,1450017903,"201051344000582","219011344069620",22.82,5.00,0,300.27,303.88,4.0,2.0,0.000,305263.4,305263.4,11053,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017914,23317.00
12/13/2015 09:45,2,0.186,ACTIVE,211.25,301.17,59.986,1450017903,"201051344000955","219011344069620",22.64,5.50,0,299.37,316.80,4.3,2.2,0.000,314108.3,314108.3,11049,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017915,23318.00
12/13/2015 09:45,2,0.000,ALERT,211.03,299.07,60.007,1450017903,"274151322000094","219011344069620",41.27,5.50,0,297.57,397.35,0.0,0.0,0.000,475627.6,475627.6,291,0,0,0,L,1151911521,0,120.88,122.23,0002,3,0,0,0,0,0,0,191,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1450017917,23319.00
12/13/2015 09:45,2,0.195,ALERT,211.93,303.88,60.023,1450017903,"201051344000579","219011344069620",22.34,5.50,0,301.77,339.34,4.5,2.4,0.000,316055.5,316055.5,6391,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017919,23320.00
12/13/2015 09:45,2,0.176,ALERT,211.48,301.47,59.986,1450017903,"201051344000890","219011344069620",23.22,6.00,0,299.97,337.84,4.2,2.1,0.000,312729.5,312729.5,11057,0,0,0,L,1122011218,0,121.55,120.65,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017920,23321.00
12/13/2015 09:45,2,0.176,ACTIVE,211.70,300.87,59.991,1450017903,"201051344000438","219011344069620",22.96,5.50,0,299.37,335.74,4.1,2.0,0.000,314414.3,314414.3,11053,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017921,23322.00
12/13/2015 09:45,2,0.211,ALERT,211.93,300.57,59.986,1450017903,"201051344000417","219011344069620",22.50,5.50,0,298.77,337.84,4.8,2.7,0.000,308569.6,308569.6,11059,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017923,23323.00
12/13/2015 09:45,2,0.070,ACTIVE_NO_POWER,211.25,299.97,59.996,1450017903,"274151322000083","219011344069620",22.70,6.30,0,298.47,301.77,1.6,0.0,0.000,584205.9,584205.9,287,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017924,23324.00
12/13/2015 09:45,2,0.152,ALERT,211.93,303.58,59.975,1450017903,"201051344000868","219011344069620",22.13,5.50,0,301.77,339.65,3.4,1.4,0.000,300191.9,300191.9,6394,0,0,0,L,1122011218,0,120.88,121.78,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017927,23325.00
12/13/2015 09:45,2,0.064,ACTIVE_NO_POWER,211.25,301.17,59.975,1450017903,"274151322000095","219011344069620",23.20,5.50,0,299.37,302.37,1.5,0.0,0.000,613428.4,613428.4,287,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017928,23326.00
12/13/2015 09:45,2,0.135,ALERT,211.70,303.28,59.981,1450017903,"201051344000988","219011344069620",23.28,5.50,0,298.77,339.65,3.2,1.2,0.000,300562.9,300562.9,6390,0,0,0,L,1122011218,0,120.65,121.78,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017930,23327.00
12/13/2015 09:45,2,0.148,ALERT,211.48,300.57,60.002,1450017903,"201051344001025","219011344069620",23.38,5.00,0,298.77,338.14,3.5,1.5,0.000,312482.0,312482.0,11056,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017931,23328.00
12/13/2015 09:45,2,0.164,ALERT,211.93,303.58,59.986,1450017903,"201051344000458","219011344069620",23.18,6.70,0,301.17,339.65,3.9,1.8,0.000,310386.6,310386.6,6392,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017933,23329.00
12/13/2015 09:45,2,0.146,ALERT,212.38,302.98,59.965,1450017903,"201051344000853","219011344069620",21.99,5.50,0,301.17,340.85,3.3,1.2,0.000,307299.7,307299.7,6393,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017935,23330.00
12/13/2015 09:45,2,0.145,ACTIVE,211.93,301.17,60.002,1450017903,"201051344000685","219011344069620",22.62,6.00,0,299.37,337.84,3.4,1.3,0.000,314110.1,314110.1,11064,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017936,23331.00
12/13/2015 09:45,2,0.148,ALERT,211.70,300.57,59.996,1450017903,"201051344000917","219011344069620",22.09,6.70,0,297.87,337.54,3.4,1.3,0.000,311799.7,311799.7,11073,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017938,23332.00
12/13/2015 09:45,2,0.141,ALERT,211.70,300.87,60.012,1450017903,"201051344001145","219011344069620",22.20,5.50,0,299.97,338.74,3.2,1.2,0.000,314899.7,314899.7,11078,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017940,23333.00
12/13/2015 09:45,2,0.178,ACTIVE,211.48,300.27,59.986,1450017903,"201051344000651","219011344069620",22.05,5.00,0,298.77,302.68,4.0,2.0,0.000,308927.3,308927.3,11059,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017941,23334.00
12/13/2015 09:45,2,0.057,ACTIVE_NO_POWER,210.57,299.37,59.981,1450017903,"274151322000088","219011344069620",22.46,6.70,0,298.17,301.17,1.3,0.0,0.000,567351.9,567351.9,287,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017942,23335.00
12/13/2015 09:45,2,0.045,ALERT,211.70,314.40,59.991,1450017903,"274151322000068","219011344069620",18.09,6.70,0,297.57,396.45,0.8,0.0,0.000,475503.4,475503.4,292,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,198,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1450017943,23336.00
12/13/2015 09:45,2,0.145,ALERT,211.25,300.87,59.965,1450017903,"201051344001135","219011344069620",23.12,5.50,0,299.67,336.94,3.4,1.4,0.000,305614.3,305614.3,11048,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017945,23337.00
12/13/2015 09:45,2,0.160,ALERT,211.48,303.58,59.981,1450017903,"201051344000594","219011344069620",23.26,5.50,0,300.87,338.14,3.8,1.7,0.000,311549.8,311549.8,6392,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017947,23338.00
12/13/2015 09:45,2,0.162,ACTIVE,211.48,300.57,59.996,1450017903,"201051344001203","219011344069620",21.21,5.50,0,299.37,305.68,3.5,1.4,0.000,311879.6,311879.6,11061,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017948,23339.00
12/13/2015 09:45,2,0.068,ACTIVE_NO_POWER,210.80,299.97,60.007,1450017903,"274151322000054","219011344069620",22.82,7.00,0,298.47,301.77,1.6,0.0,0.000,579446.1,579446.1,287,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017949,23340.00
12/13/2015 09:45,2,0.150,ACTIVE,212.16,302.68,59.986,1450017903,"201051344000867","219011344069620",23.04,6.00,0,300.57,324.62,3.5,1.5,0.000,300670.4,300670.4,6390,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017950,23341.00
12/13/2015 09:45,2,0.203,ACTIVE,211.70,300.87,60.007,1450017903,"201051344001093","219011344069620",21.59,6.30,0,299.07,304.78,4.5,2.4,0.000,309968.5,309968.5,11071,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017950,23342.00
12/13/2015 09:45,2,0.094,ACTIVE,211.70,302.98,59.986,1450017903,"201051344000900","219011344069620",22.58,5.50,0,300.57,321.91,2.2,0.2,0.000,313720.8,313720.8,6399,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017951,23343.00
12/13/2015 09:45,2,0.170,ALERT,212.16,302.37,59.986,1450017903,"201051344000648","219011344069620",23.14,5.00,0,300.57,340.25,4.0,2.0,0.000,307472.6,307472.6,6384,0,0,0,L,1122011218,0,120.65,122.01,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017953,23344.00
12/13/2015 09:45,2,0.160,ACTIVE,211.93,303.58,59.996,1450017903,"201051344000569","219011344069620",23.12,5.50,0,301.77,338.14,3.8,1.7,0.000,315063.6,315063.6,6388,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017954,23345.00
12/13/2015 09:45,2,0.154,ACTIVE,211.93,303.28,59.986,1450017903,"201051344000983","219011344069620",23.04,6.00,0,301.47,333.03,3.6,1.5,0.000,310389.8,310389.8,6389,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017955,23346.00
12/13/2015 09:45,2,0.145,ACTIVE,212.16,302.98,59.986,1450017903,"201051344001158","219011344069620",22.54,4.50,0,300.57,305.08,3.3,1.3,0.000,305942.8,305942.8,6389,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017956,23347.00
12/13/2015 09:45,2,0.166,ACTIVE,212.38,303.58,59.981,1450017903,"201051344000576","219011344069620",22.58,6.00,0,301.17,321.01,3.8,1.8,0.000,307923.7,307923.7,6393,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017957,23348.00
12/13/2015 09:45,2,0.082,ACTIVE_NO_POWER,211.03,298.47,59.981,1450017903,"274151322000087","219011344069620",21.89,7.00,0,297.57,300.87,1.9,0.0,0.000,554897.6,554897.6,288,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017958,23349.00
12/13/2015 09:45,2,0.072,ACTIVE_NO_POWER,211.70,299.67,59.981,1450017903,"274151322000076","219011344069620",23.42,6.30,0,298.47,301.47,1.7,0.0,0.000,620457.1,620457.1,288,0,0,0,L,1151911521,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450017959,23350.00
12/13/2015 10:00,2,0.213,ACTIVE,212.61,340.25,59.944,1450018805,"201051344000645","219011344069620",27.39,7.00,0,301.47,357.38,5.9,3.8,0.013,308674.9,308674.9,6396,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018806,23351.00
12/13/2015 10:00,2,0.117,ACTIVE,211.03,336.94,59.965,1450018805,"274151322000085","219011344069620",27.71,7.70,0,298.17,343.85,3.3,1.3,0.009,582149.8,582149.8,288,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018807,23352.00
12/13/2015 10:00,2,0.236,ACTIVE,212.61,341.45,59.965,1450018805,"201051344000633","219011344069620",26.12,6.00,0,299.67,364.89,6.3,4.1,0.013,301509.6,301509.6,6398,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018807,23353.00
12/13/2015 10:00,2,0.252,ACTIVE,212.38,340.55,59.965,1450018805,"201051344000469","219011344069620",27.14,5.50,0,300.57,359.48,7.0,4.8,0.004,302448.4,302448.4,6401,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018808,23354.00
12/13/2015 10:00,2,0.193,ACTIVE,211.25,337.54,59.959,1450018805,"201051344000646","219011344069620",29.00,6.00,0,299.07,352.57,5.7,3.6,0.009,307377.8,307377.8,11051,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018809,23355.00
12/13/2015 10:00,2,0.145,ACTIVE,210.57,337.24,59.954,1450018805,"274151322000052","219011344069620",26.84,7.70,0,298.17,356.48,4.0,1.9,0.004,589685.5,589685.5,288,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018810,23356.00
12/13/2015 10:00,2,0.229,ACTIVE,211.70,338.44,59.975,1450018805,"201051344000585","219011344069620",26.72,6.70,0,299.07,353.17,6.2,4.1,0.009,311998.4,311998.4,11059,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018811,23357.00
12/13/2015 10:00,2,0.221,ALERT,211.70,337.54,59.938,1450018805,"201051344001230","219011344069620",25.07,6.30,0,299.67,354.97,5.7,3.5,0.009,310499.0,310499.0,11083,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018813,23358.00
12/13/2015 10:00,2,0.230,ACTIVE,212.16,338.44,60.007,1450018805,"201051344000582","219011344069620",26.80,6.00,0,300.57,350.77,6.3,4.1,0.013,305264.3,305264.3,11054,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018814,23359.00
12/13/2015 10:00,2,0.256,ACTIVE,211.25,336.94,60.023,1450018805,"201051344000955","219011344069620",26.66,6.30,0,299.07,359.18,6.9,4.7,0.013,314109.4,314109.4,11050,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018815,23360.00
12/13/2015 10:00,2,0.064,ALERT,210.80,337.54,59.928,1450018805,"274151322000094","219011344069620",28.77,6.70,0,297.57,408.48,1.9,0.0,0.004,475627.6,475627.6,293,0,0,0,L,1151911521,0,120.88,121.78,0002,4,0,0,0,0,0,0,133,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018816,23361.00
12/13/2015 10:00,2,0.256,ACTIVE,212.16,339.34,59.975,1450018805,"201051344000579","219011344069620",27.27,6.30,0,302.37,361.59,7.1,4.9,0.009,316056.6,316056.6,6393,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018817,23362.00
12/13/2015 10:00,2,0.238,ACTIVE,211.48,336.94,59.981,1450018805,"201051344000890","219011344069620",26.92,6.70,0,299.67,354.37,6.5,4.4,0.013,312730.4,312730.4,11059,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018818,23363.00
12/13/2015 10:00,2,0.246,ACTIVE,211.70,337.84,59.954,1450018805,"201051344000438","219011344069620",26.40,6.00,0,299.37,359.78,6.6,4.5,0.009,314415.3,314415.3,11054,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018819,23364.00
12/13/2015 10:00,2,0.273,ACTIVE,211.93,338.14,59.981,1450018805,"201051344000417","219011344069620",26.86,6.30,0,298.77,352.87,7.5,5.3,0.009,308570.8,308570.8,11061,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018820,23365.00
12/13/2015 10:00,2,0.123,ACTIVE,210.80,336.64,59.965,1450018805,"274151322000083","219011344069620",25.92,7.30,0,298.77,357.38,3.2,1.2,0.013,584206.1,584206.1,288,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018821,23366.00
12/13/2015 10:00,2,0.123,ACTIVE,211.48,338.14,59.959,1450018805,"274151322000076","219011344069620",27.25,7.30,0,298.47,353.77,3.4,1.4,0.009,620457.4,620457.4,289,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018822,23367.00
12/13/2015 10:00,2,0.215,ACTIVE,212.16,339.65,59.975,1450018805,"201051344000868","219011344069620",25.98,6.30,0,301.77,360.38,5.7,3.6,0.013,300192.6,300192.6,6396,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018823,23368.00
12/13/2015 10:00,2,0.117,ACTIVE,210.80,336.64,59.970,1450018805,"274151322000095","219011344069620",26.76,7.00,0,299.67,350.47,3.2,1.2,0.009,613428.6,613428.6,288,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018824,23369.00
12/13/2015 10:00,2,0.199,ACTIVE,211.70,339.95,59.970,1450018805,"201051344000988","219011344069620",26.96,6.30,0,299.07,357.68,5.4,3.3,0.013,300563.6,300563.6,6392,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018825,23370.00
12/13/2015 10:00,2,0.217,ACTIVE,211.48,337.54,59.975,1450018805,"201051344001025","219011344069620",27.12,6.00,0,298.47,353.77,6.0,3.8,0.009,312482.8,312482.8,11058,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018825,23371.00
12/13/2015 10:00,2,0.236,ACTIVE,211.70,339.04,59.991,1450018805,"201051344000458","219011344069620",27.08,7.30,0,301.47,355.88,6.5,4.3,0.009,310387.5,310387.5,6394,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018826,23372.00
12/13/2015 10:00,2,0.199,ACTIVE,212.38,340.55,59.975,1450018805,"201051344000853","219011344069620",27.93,6.30,0,300.87,359.48,5.7,3.6,0.009,307300.4,307300.4,6395,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018827,23373.00
12/13/2015 10:00,2,0.191,ACTIVE,211.93,338.74,59.981,1450018805,"201051344000685","219011344069620",28.80,6.30,0,299.07,352.87,5.6,3.5,0.000,314110.8,314110.8,11065,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018828,23374.00
12/13/2015 10:00,2,0.195,ACTIVE,211.70,338.14,59.975,1450018805,"201051344000917","219011344069620",28.29,7.30,0,297.87,354.07,5.6,3.5,0.004,311800.4,311800.4,11075,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018829,23375.00
12/13/2015 10:00,2,0.203,ACTIVE,211.70,338.14,60.007,1450018805,"201051344001145","219011344069620",26.54,6.00,0,299.07,359.18,5.5,3.4,0.013,314900.3,314900.3,11080,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018830,23376.00
12/13/2015 10:00,2,0.242,ACTIVE,211.70,338.14,59.981,1450018805,"201051344000651","219011344069620",26.56,5.50,0,298.77,357.38,6.5,4.4,0.009,308928.2,308928.2,11060,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018831,23377.00
12/13/2015 10:00,2,0.109,ACTIVE,210.57,336.04,59.970,1450018805,"274151322000088","219011344069620",25.72,7.70,0,298.17,368.80,2.8,0.8,0.004,567352.1,567352.1,288,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018832,23378.00
12/13/2015 10:00,2,0.084,ALERT,211.48,338.14,59.986,1450018805,"274151322000068","219011344069620",28.98,7.70,0,297.57,407.27,2.5,0.5,0.000,475503.5,475503.5,294,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,118,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018834,23379.00
12/13/2015 10:00,2,0.211,ACTIVE,211.25,336.64,59.975,1450018805,"201051344001135","219011344069620",26.96,6.30,0,299.37,357.98,5.8,3.7,0.004,305615.0,305615.0,11050,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018835,23380.00
12/13/2015 10:00,2,0.240,ACTIVE,211.48,338.74,60.012,1450018805,"201051344000594","219011344069620",26.74,6.30,0,300.87,356.18,6.5,4.4,0.009,311550.7,311550.7,6394,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018836,23381.00
12/13/2015 10:00,2,0.227,ACTIVE,211.70,337.84,59.981,1450018805,"201051344001203","219011344069620",26.12,6.30,0,299.07,362.79,6.0,3.9,0.009,311880.5,311880.5,11062,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018836,23382.00
12/13/2015 10:00,2,0.117,ACTIVE,210.57,336.94,60.018,1450018805,"274151322000054","219011344069620",26.82,8.00,0,298.47,351.37,3.2,1.2,0.004,579446.3,579446.3,288,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018837,23383.00
12/13/2015 10:00,2,0.215,ACTIVE,212.16,338.74,59.975,1450018805,"201051344000867","219011344069620",26.72,7.00,0,300.57,354.37,5.8,3.7,0.009,300671.1,300671.1,6391,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018838,23384.00
12/13/2015 10:00,2,0.256,ACTIVE,211.48,337.84,59.970,1450018805,"201051344001093","219011344069620",26.26,7.00,0,299.37,362.19,6.8,4.7,0.000,309969.5,309969.5,11072,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018839,23385.00
12/13/2015 10:00,2,0.156,ACTIVE,211.93,339.65,59.981,1450018805,"201051344000900","219011344069620",25.86,6.30,0,300.87,348.36,4.1,2.0,0.009,313721.2,313721.2,6400,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018840,23386.00
12/13/2015 10:00,2,0.234,ACTIVE,212.16,339.04,59.954,1450018805,"201051344000648","219011344069620",27.02,6.00,0,300.57,356.78,6.4,4.3,0.009,307473.6,307473.6,6386,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018841,23387.00
12/13/2015 10:00,2,0.219,ACTIVE,211.93,338.44,59.975,1450018805,"201051344000569","219011344069620",27.61,6.70,0,301.77,359.18,6.1,4.0,0.004,315064.4,315064.4,6389,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018842,23388.00
12/13/2015 10:00,2,0.211,ACTIVE,211.93,338.14,60.012,1450018805,"201051344000983","219011344069620",26.78,6.70,0,301.77,353.17,5.7,3.6,0.009,310390.6,310390.6,6390,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018843,23389.00
12/13/2015 10:00,2,0.201,ALERT,212.16,338.74,59.975,1450018805,"201051344001158","219011344069620",26.40,5.50,0,300.87,354.37,5.4,3.3,0.009,305943.5,305943.5,6390,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018845,23390.00
12/13/2015 10:00,2,0.238,ACTIVE,212.38,340.55,59.996,1450018805,"201051344000576","219011344069620",25.09,6.30,0,301.47,363.99,6.1,4.0,0.004,307924.7,307924.7,6394,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018846,23391.00
12/13/2015 10:00,2,0.119,ACTIVE,210.80,336.34,59.991,1450018805,"274151322000087","219011344069620",26.06,8.00,0,297.26,346.56,3.1,1.1,0.000,554897.9,554897.9,289,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450018847,23392.00
12/13/2015 10:15,2,0.180,ALERT,214.19,320.11,59.970,1450019703,"201051344000645","219011344069620",23.74,7.00,0,300.57,368.80,4.4,2.3,0.000,308675.6,308675.6,6397,0,0,0,L,1122011218,0,122.46,122.68,0002,4,0,0,0,0,0,0,6,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019705,23393.00
12/13/2015 10:15,2,0.082,ALERT,212.61,302.37,59.965,1450019703,"274151322000085","219011344069620",24.49,7.30,0,301.17,364.89,2.1,0.1,0.000,582150.0,582150.0,289,0,0,0,L,1151911521,0,122.68,122.46,0002,7,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019707,23394.00
12/13/2015 10:15,2,0.168,ALERT,213.96,316.80,59.944,1450019703,"201051344000633","219011344069620",25.23,6.00,0,299.67,375.71,4.3,2.3,0.000,301510.3,301510.3,6399,0,0,0,L,1122011218,0,122.46,122.91,0002,5,0,0,0,0,0,0,5,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019709,23395.00
12/13/2015 10:15,2,0.197,ALERT,213.74,326.12,59.975,1450019703,"201051344000469","219011344069620",24.99,5.50,0,263.90,366.70,5.0,2.9,0.000,302449.3,302449.3,6402,0,0,0,L,1122011218,0,121.55,122.91,0002,2,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019711,23396.00
12/13/2015 10:15,2,0.166,ALERT,212.83,304.18,59.954,1450019703,"201051344000646","219011344069620",24.03,6.00,0,293.06,375.11,4.0,2.0,0.000,307378.5,307378.5,11052,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,8,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019712,23397.00
12/13/2015 10:15,2,0.105,ALERT,212.38,302.07,59.938,1450019703,"274151322000052","219011344069620",23.78,7.30,0,300.87,367.30,2.6,0.6,0.000,589685.8,589685.8,289,0,0,0,L,1151911521,0,121.55,122.68,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019714,23398.00
12/13/2015 10:15,2,0.172,ALERT,213.29,318.61,59.954,1450019703,"201051344000585","219011344069620",24.83,6.70,0,293.36,364.29,4.3,2.3,0.000,311999.2,311999.2,11060,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,7,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019716,23399.00
12/13/2015 10:15,2,0.162,ALERT,213.06,304.18,59.970,1450019703,"201051344001230","219011344069620",22.58,6.00,0,293.36,376.92,3.7,1.7,0.000,310499.6,310499.6,11085,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019718,23400.00
12/13/2015 10:15,2,0.172,ALERT,213.74,310.19,59.922,1450019703,"201051344000582","219011344069620",24.47,6.00,0,293.06,364.89,4.3,2.2,0.000,305265.1,305265.1,11055,0,0,0,L,1122011218,0,122.46,122.46,0002,4,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019720,23401.00
12/13/2015 10:15,2,0.123,ALERT,212.83,305.98,59.928,1450019703,"201051344000955","219011344069620",29.60,6.30,0,292.46,367.30,3.4,1.3,0.000,314110.3,314110.3,11051,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,7,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019721,23402.00
12/13/2015 10:15,2,0.000,ALERT,212.61,301.47,59.944,1450019703,"274151322000094","219011344069620",41.49,6.30,0,291.85,408.18,0.0,0.0,0.000,475627.6,475627.6,295,0,0,0,L,1151911521,0,121.55,122.91,0002,3,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019723,23403.00
12/13/2015 10:15,2,0.195,ALERT,213.51,308.09,59.970,1450019703,"201051344000579","219011344069620",24.31,6.70,0,301.77,366.70,4.9,2.8,0.000,316057.5,316057.5,6394,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,5,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019725,23404.00
12/13/2015 10:15,2,0.182,ALERT,212.83,306.28,59.965,1450019703,"201051344000890","219011344069620",24.19,6.70,0,292.76,359.18,4.5,2.4,0.000,312731.3,312731.3,11060,0,0,0,L,1122011218,0,122.23,121.33,0002,6,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019727,23405.00
12/13/2015 10:15,2,0.184,ALERT,213.06,303.58,59.959,1450019703,"201051344000438","219011344069620",23.85,6.00,0,293.96,376.01,4.5,2.4,0.000,314416.1,314416.1,11055,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019729,23406.00
12/13/2015 10:15,2,0.215,ALERT,213.29,303.28,59.965,1450019703,"201051344000417","219011344069620",23.36,6.70,0,294.56,363.69,5.1,3.0,0.000,308571.8,308571.8,11062,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019731,23407.00
12/13/2015 10:15,2,0.076,ALERT,212.61,302.07,59.959,1450019703,"274151322000083","219011344069620",23.58,7.30,0,301.47,363.99,1.8,0.0,0.000,584206.2,584206.2,289,0,0,0,L,1151911521,0,122.01,122.91,0002,3,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019732,23408.00
12/13/2015 10:15,2,0.078,ALERT,213.06,302.07,60.002,1450019703,"274151322000076","219011344069620",23.87,7.30,0,301.17,350.17,1.9,0.0,0.000,620457.5,620457.5,290,0,0,0,L,1151911521,0,122.01,123.14,0002,7,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019734,23409.00
12/13/2015 10:15,2,0.158,ALERT,213.51,306.28,59.981,1450019703,"201051344000868","219011344069620",23.48,6.30,0,300.57,364.59,3.8,1.7,0.000,300193.3,300193.3,6397,0,0,0,L,1122011218,0,121.78,122.91,0002,4,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019736,23410.00
12/13/2015 10:15,2,0.070,ALERT,212.38,302.98,59.965,1450019703,"274151322000095","219011344069620",23.78,6.70,0,302.37,365.19,1.7,0.0,0.000,613428.7,613428.7,289,0,0,0,L,1151911521,0,122.23,122.46,0002,5,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019738,23411.00
12/13/2015 10:15,2,0.141,ALERT,213.29,315.30,59.975,1450019703,"201051344000988","219011344069620",24.67,6.70,0,262.40,372.11,3.5,1.5,0.000,300564.1,300564.1,6393,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019740,23412.00
12/13/2015 10:15,2,0.154,ALERT,212.83,302.98,59.965,1450019703,"201051344001025","219011344069620",24.21,6.00,0,291.85,362.49,3.8,1.8,0.000,312483.5,312483.5,11059,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019742,23413.00
12/13/2015 10:15,2,0.174,ALERT,213.29,305.98,59.970,1450019703,"201051344000458","219011344069620",24.01,7.30,0,301.17,357.68,4.2,2.2,0.000,310388.3,310388.3,6395,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019743,23414.00
12/13/2015 10:15,2,0.152,ALERT,214.19,305.38,59.922,1450019703,"201051344000853","219011344069620",22.84,6.00,0,264.80,363.39,3.5,1.5,0.000,307301.1,307301.1,6396,0,0,0,L,1122011218,0,122.46,122.91,0002,7,0,0,0,0,0,0,5,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019745,23415.00
12/13/2015 10:15,2,0.182,ALERT,213.51,303.58,59.965,1450019703,"201051344000685","219011344069620",20.24,6.30,0,295.16,379.62,3.8,1.7,0.000,314111.5,314111.5,11066,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019747,23416.00
12/13/2015 10:15,2,0.152,ALERT,213.29,303.28,59.975,1450019703,"201051344000917","219011344069620",22.86,7.00,0,293.36,376.62,3.6,1.5,0.000,311801.0,311801.0,11076,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019749,23417.00
12/13/2015 10:15,2,0.143,ALERT,213.51,303.88,59.981,1450019703,"201051344001145","219011344069620",23.52,6.30,0,295.16,358.88,3.4,1.4,0.000,314900.9,314900.9,11081,0,0,0,L,1122011218,0,122.46,122.01,0002,6,0,0,0,0,0,0,7,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019751,23418.00
12/13/2015 10:15,2,0.186,ALERT,213.06,302.98,59.970,1450019703,"201051344000651","219011344069620",22.42,5.50,0,293.66,360.99,4.2,2.2,0.000,308929.0,308929.0,11061,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019752,23419.00
12/13/2015 10:15,2,0.061,ALERT,212.16,301.77,59.975,1450019703,"274151322000088","219011344069620",23.34,7.30,0,300.87,360.38,1.4,0.0,0.000,567352.1,567352.1,289,0,0,0,L,1151911521,0,122.46,122.46,0002,5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019754,23420.00
12/13/2015 10:15,2,0.006,ALERT,213.29,301.77,59.981,1450019703,"274151322000068","219011344069620",41.61,7.30,0,285.84,408.78,0.0,0.0,0.000,475503.5,475503.5,296,0,0,0,L,1151911521,0,122.46,123.36,0002,6,0,0,0,0,0,0,255,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019756,23421.00
