ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 10:15,2,0.154,ALERT,212.61,304.18,59.970,1450019703,"201051344001135","219011344069620",24.11,6.30,0,291.85,356.78,3.8,1.7,0.000,305615.7,305615.7,11051,0,0,0,L,1122011218,0,122.01,121.78,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019758,23422.00
12/13/2015 10:15,2,0.168,ALERT,213.06,316.20,59.970,1450019703,"201051344000594","219011344069620",24.89,6.30,0,299.37,373.91,4.3,2.2,0.000,311551.5,311551.5,6395,0,0,0,L,1122011218,0,121.55,122.23,0002,3,0,0,0,0,0,0,6,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019760,23423.00
12/13/2015 10:15,2,0.160,ALERT,213.29,304.78,59.986,1450019703,"201051344001203","219011344069620",23.76,6.00,0,294.56,380.52,3.9,1.9,0.000,311881.1,311881.1,11063,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019762,23424.00
12/13/2015 10:15,2,0.078,ALERT,212.61,302.98,59.965,1450019703,"274151322000054","219011344069620",24.25,7.70,0,301.17,364.29,1.9,0.0,0.000,579446.4,579446.4,289,0,0,0,L,1151911521,0,122.23,122.46,0002,7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019763,23425.00
12/13/2015 10:15,2,0.156,ALERT,213.74,318.00,59.970,1450019703,"201051344000867","219011344069620",25.35,6.70,0,299.67,377.82,4.0,2.0,0.000,300671.8,300671.8,6392,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019765,23426.00
12/13/2015 10:15,2,0.205,ALERT,213.29,315.90,59.970,1450019703,"201051344001093","219011344069620",24.59,7.00,0,297.57,372.11,5.1,3.0,0.000,309970.4,309970.4,11073,0,0,0,L,1122011218,0,122.23,122.01,0002,6,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019767,23427.00
12/13/2015 10:15,2,0.102,ALERT,213.29,329.13,59.965,1450019703,"201051344000900","219011344069620",25.66,6.30,0,299.67,362.79,2.7,0.7,0.000,313721.4,313721.4,6401,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019769,23428.00
12/13/2015 10:15,2,0.188,ALERT,213.74,327.02,59.928,1450019703,"201051344000648","219011344069620",25.41,5.50,0,299.67,368.20,4.9,2.8,0.000,307474.4,307474.4,6387,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,8,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019770,23429.00
12/13/2015 10:15,2,0.178,ALERT,213.74,327.32,59.965,1450019703,"201051344000569","219011344069620",25.33,6.70,0,301.77,364.89,4.6,2.5,0.000,315065.2,315065.2,6390,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019772,23430.00
12/13/2015 10:15,2,0.174,ALERT,213.51,332.13,59.970,1450019703,"201051344000983","219011344069620",25.15,6.70,0,300.27,364.29,4.5,2.4,0.000,310391.3,310391.3,6391,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019774,23431.00
12/13/2015 10:15,2,0.160,ALERT,213.51,339.04,59.975,1450019703,"201051344001158","219011344069620",25.05,5.50,0,299.37,366.70,4.1,2.0,0.000,305944.1,305944.1,6392,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,6,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019776,23432.00
12/13/2015 10:15,2,0.184,ALERT,213.96,322.81,59.975,1450019703,"201051344000576","219011344069620",24.65,6.00,0,300.87,371.81,4.6,2.5,0.000,307925.4,307925.4,6395,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,5,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019778,23433.00
12/13/2015 10:15,2,0.094,ALERT,212.83,301.77,59.938,1450019703,"274151322000087","219011344069620",23.72,8.00,0,300.27,354.37,2.3,0.3,0.000,554898.0,554898.0,290,0,0,0,L,1151911521,0,122.23,122.68,0002,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450019780,23434.00
12/13/2015 10:30,2,0.199,ALERT,214.19,342.65,59.975,1450020604,"201051344000645","219011344069620",26.70,7.00,0,302.68,359.48,5.4,3.3,0.004,308676.1,308676.1,6399,0,0,0,L,1122011218,0,122.68,122.68,0002,4,0,0,0,0,0,0,9,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020606,23435.00
12/13/2015 10:30,2,0.107,ALERT,213.06,339.95,59.975,1450020604,"274151322000085","219011344069620",26.82,7.30,0,296.66,373.31,2.9,0.9,0.000,582150.0,582150.0,291,0,0,0,L,1151911521,0,122.91,122.68,0002,8,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020608,23436.00
12/13/2015 10:30,2,0.217,ALERT,214.41,344.76,59.975,1450020604,"201051344000633","219011344069620",26.42,6.00,0,300.57,366.70,5.8,3.7,0.004,301510.9,301510.9,6401,0,0,0,L,1122011218,0,122.68,122.68,0002,5,0,0,0,0,0,0,5,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020610,23437.00
12/13/2015 10:30,2,0.246,ALERT,213.96,342.05,59.954,1450020604,"201051344000469","219011344069620",25.76,6.00,0,302.07,367.90,6.4,4.3,0.009,302450.1,302450.1,6404,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020612,23438.00
12/13/2015 10:30,2,0.217,ALERT,213.06,340.85,59.965,1450020604,"201051344000646","219011344069620",26.08,6.00,0,291.25,361.29,5.8,3.6,0.004,307379.1,307379.1,11054,0,0,0,L,1122011218,0,122.46,121.78,0002,3,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020613,23439.00
12/13/2015 10:30,2,0.133,ALERT,212.61,340.85,59.959,1450020604,"274151322000052","219011344069620",26.70,7.70,0,296.96,356.78,3.6,1.5,0.004,589686.0,589686.0,291,0,0,0,L,1151911521,0,121.78,122.91,0002,7,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020615,23440.00
12/13/2015 10:30,2,0.219,ALERT,213.29,340.85,59.944,1450020604,"201051344000585","219011344069620",26.00,6.70,0,290.65,358.28,5.8,3.7,0.004,311999.8,311999.8,11062,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020617,23441.00
12/13/2015 10:30,2,0.223,ALERT,213.29,339.95,59.970,1450020604,"201051344001230","219011344069620",23.46,6.30,0,293.06,356.78,5.3,3.2,0.000,310500.2,310500.2,11087,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020619,23442.00
12/13/2015 10:30,2,0.225,ALERT,213.74,340.55,59.965,1450020604,"201051344000582","219011344069620",25.92,6.00,0,292.76,363.69,5.9,3.8,0.009,305265.7,305265.7,11057,0,0,0,L,1122011218,0,122.68,122.23,0002,4,0,0,0,0,0,0,7,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020621,23443.00
12/13/2015 10:30,2,0.250,ALERT,212.83,340.25,59.970,1450020604,"201051344000955","219011344069620",25.74,6.70,0,290.95,366.70,6.5,4.4,0.004,314111.0,314111.0,11053,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020623,23444.00
12/13/2015 10:30,2,0.000,ALERT,212.83,302.07,59.959,1450020604,"274151322000094","219011344069620",42.52,6.30,0,297.87,408.48,0.0,0.0,0.000,475627.6,475627.6,297,0,0,0,L,1151911521,0,121.78,123.14,0002,4,0,0,0,0,0,0,255,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020625,23445.00
12/13/2015 10:30,2,0.250,ALERT,213.96,342.05,59.965,1450020604,"201051344000579","219011344069620",25.64,6.70,0,303.88,373.61,6.5,4.4,0.009,316058.3,316058.3,6396,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,7,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020627,23446.00
12/13/2015 10:30,2,0.232,ALERT,213.06,339.95,59.970,1450020604,"201051344000890","219011344069620",25.68,6.70,0,292.46,367.30,6.0,3.9,0.009,312732.0,312732.0,11062,0,0,0,L,1122011218,0,122.68,121.33,0002,6,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020629,23447.00
12/13/2015 10:30,2,0.240,ALERT,213.29,340.85,59.970,1450020604,"201051344000438","219011344069620",25.47,6.00,0,292.16,356.18,6.2,4.1,0.009,314416.8,314416.8,11057,0,0,0,L,1122011218,0,122.68,122.01,0002,5,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020630,23448.00
12/13/2015 10:30,2,0.271,ALERT,213.29,341.15,59.970,1450020604,"201051344000417","219011344069620",25.05,6.70,0,290.65,368.20,6.9,4.7,0.009,308572.7,308572.7,11064,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,7,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020632,23449.00
12/13/2015 10:30,2,0.107,ALERT,213.06,341.45,59.970,1450020604,"274151322000083","219011344069620",25.62,7.30,0,297.57,354.07,2.8,0.8,0.000,584206.2,584206.2,291,0,0,0,L,1151911521,0,122.01,122.91,0002,4,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020634,23450.00
12/13/2015 10:30,2,0.109,ALERT,213.29,340.85,59.959,1450020604,"274151322000076","219011344069620",26.42,7.70,0,296.66,351.67,3.0,0.9,0.009,620457.6,620457.6,292,0,0,0,L,1151911521,0,122.46,122.91,0002,7,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020636,23451.00
12/13/2015 10:30,2,0.201,ALERT,213.74,342.35,59.959,1450020604,"201051344000868","219011344069620",25.50,6.30,0,303.88,367.00,5.2,3.1,0.009,300193.8,300193.8,6399,0,0,0,L,1122011218,0,122.01,122.91,0002,4,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020638,23452.00
12/13/2015 10:30,2,0.102,ALERT,212.83,340.25,59.954,1450020604,"274151322000095","219011344069620",26.20,7.00,0,298.17,351.37,2.7,0.7,0.004,613428.7,613428.7,291,0,0,0,L,1151911521,0,122.46,122.46,0002,5,0,0,0,0,0,0,6,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020639,23453.00
12/13/2015 10:30,2,0.182,ALERT,213.51,343.25,59.981,1450020604,"201051344000988","219011344069620",26.28,6.70,0,301.17,366.70,4.9,2.8,0.009,300564.6,300564.6,6395,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020641,23454.00
12/13/2015 10:30,2,0.199,ALERT,213.06,339.04,59.970,1450020604,"201051344001025","219011344069620",26.82,6.30,0,292.16,364.59,5.4,3.3,0.009,312484.1,312484.1,11061,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020643,23455.00
12/13/2015 10:30,2,0.230,ALERT,213.51,341.15,59.949,1450020604,"201051344000458","219011344069620",25.58,7.70,0,303.28,370.00,6.0,3.9,0.004,310389.0,310389.0,6397,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020645,23456.00
12/13/2015 10:30,2,0.205,ALERT,214.41,343.25,59.938,1450020604,"201051344000853","219011344069620",24.81,6.30,0,302.68,363.69,5.2,3.1,0.000,307301.6,307301.6,6398,0,0,0,L,1122011218,0,122.68,122.68,0002,6,0,0,0,0,0,0,6,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020647,23457.00
12/13/2015 10:30,2,0.203,ALERT,213.51,340.85,59.959,1450020604,"201051344000685","219011344069620",26.06,6.30,0,293.06,362.19,5.4,3.3,0.004,314112.0,314112.0,11068,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020649,23458.00
12/13/2015 10:30,2,0.201,ALERT,213.29,341.15,59.965,1450020604,"201051344000917","219011344069620",25.62,7.30,0,290.05,360.99,5.2,3.1,0.009,311801.5,311801.5,11078,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020651,23459.00
12/13/2015 10:30,2,0.184,ALERT,213.51,340.85,59.970,1450020604,"201051344001145","219011344069620",26.44,6.30,0,292.46,357.38,4.9,2.8,0.004,314901.4,314901.4,11083,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,9,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020652,23460.00
12/13/2015 10:30,2,0.227,ALERT,213.29,340.85,59.970,1450020604,"201051344000651","219011344069620",26.04,5.50,0,291.85,360.38,6.0,3.9,0.004,308929.7,308929.7,11063,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,8,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020654,23461.00
12/13/2015 10:30,2,0.098,ALERT,212.61,340.85,59.975,1450020604,"274151322000088","219011344069620",25.66,7.70,0,296.96,352.57,2.5,0.5,0.004,567352.1,567352.1,291,0,0,0,L,1151911521,0,122.68,122.46,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020656,23462.00
12/13/2015 10:30,2,0.078,ALERT,213.29,330.63,59.959,1450020604,"274151322000068","219011344069620",28.17,7.30,0,296.36,408.78,2.3,0.3,0.000,475503.5,475503.5,298,0,0,0,L,1151911521,0,122.23,123.14,0002,6,0,0,0,0,0,0,255,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020658,23463.00
12/13/2015 10:30,2,0.184,ALERT,212.83,339.04,59.981,1450020604,"201051344001135","219011344069620",28.86,6.70,0,292.46,363.39,5.4,3.3,0.009,305616.2,305616.2,11053,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020660,23464.00
12/13/2015 10:30,2,0.203,ALERT,213.51,342.05,59.970,1450020604,"201051344000594","219011344069620",29.04,6.30,0,303.28,367.00,6.0,3.9,0.009,311552.1,311552.1,6397,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020662,23465.00
12/13/2015 10:30,2,0.225,ALERT,213.29,340.25,59.965,1450020604,"201051344001203","219011344069620",25.78,6.30,0,292.46,366.40,5.8,3.7,0.004,311881.7,311881.7,11065,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,11,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020663,23466.00
12/13/2015 10:30,2,0.121,ALERT,212.61,341.45,59.938,1450020604,"274151322000054","219011344069620",26.38,8.00,0,297.26,354.07,3.2,1.2,0.004,579446.4,579446.4,291,0,0,0,L,1151911521,0,122.46,122.46,0002,7,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020665,23467.00
12/13/2015 10:30,2,0.217,ALERT,213.74,341.15,59.965,1450020604,"201051344000867","219011344069620",26.18,7.00,0,302.68,360.99,5.8,3.7,0.009,300672.3,300672.3,6394,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,7,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020667,23468.00
12/13/2015 10:30,2,0.266,ALERT,213.29,341.15,59.970,1450020604,"201051344001093","219011344069620",25.98,7.00,0,289.75,367.00,7.0,4.8,0.013,309971.2,309971.2,11075,0,0,0,L,1122011218,0,122.23,122.01,0002,6,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020669,23469.00
12/13/2015 10:30,2,0.160,ALERT,213.51,342.65,59.981,1450020604,"201051344000900","219011344069620",26.22,6.30,0,302.37,356.18,4.3,2.2,0.009,313721.6,313721.6,6403,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020671,23470.00
12/13/2015 10:30,2,0.213,ALERT,213.96,341.75,59.975,1450020604,"201051344000648","219011344069620",29.50,6.00,0,302.37,367.00,6.4,4.3,0.009,307475.1,307475.1,6389,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020672,23471.00
12/13/2015 10:30,2,0.225,ALERT,213.96,342.05,59.954,1450020604,"201051344000569","219011344069620",28.11,6.70,0,303.88,365.19,6.4,4.3,0.009,315065.8,315065.8,6392,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020674,23472.00
12/13/2015 10:30,2,0.225,ALERT,213.74,341.75,59.975,1450020604,"201051344000983","219011344069620",26.82,6.70,0,302.98,360.69,6.1,4.0,0.009,310391.9,310391.9,6393,0,0,0,L,1122011218,0,122.23,122.23,0002,6,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020676,23473.00
12/13/2015 10:30,2,0.201,ALERT,213.96,342.35,59.975,1450020604,"201051344001158","219011344069620",27.25,5.50,0,302.68,365.19,5.6,3.4,0.018,305944.6,305944.6,6394,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,12,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020678,23474.00
12/13/2015 10:30,2,0.250,ALERT,214.19,343.55,59.965,1450020604,"201051344000576","219011344069620",25.49,6.30,0,302.37,365.49,6.5,4.3,0.013,307926.1,307926.1,6397,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,7,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020680,23475.00
12/13/2015 10:30,2,0.127,ALERT,212.83,341.45,59.981,1450020604,"274151322000087","219011344069620",25.80,8.00,0,296.06,347.16,3.4,1.3,0.009,554898.1,554898.1,292,0,0,0,L,1151911521,0,122.46,122.68,0002,8,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450020681,23476.00
12/13/2015 10:45,2,0.219,ACTIVE,214.19,342.35,59.975,1450021503,"201051344000645","219011344069620",27.99,7.00,0,303.58,346.26,6.2,4.1,0.013,308677.1,308677.1,6401,0,0,0,L,1122011218,0,122.46,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021504,23477.00
12/13/2015 10:45,2,0.127,ALERT,212.83,340.25,59.965,1450021503,"274151322000085","219011344069620",27.87,8.00,0,301.47,343.55,3.6,1.6,0.000,582150.4,582150.4,293,0,0,0,L,1151911521,0,122.68,122.46,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021506,23478.00
12/13/2015 10:45,2,0.240,ACTIVE,214.19,344.15,59.981,1450021503,"201051344000633","219011344069620",27.19,6.30,0,302.37,349.26,6.6,4.5,0.013,301512.0,301512.0,6403,0,0,0,L,1122011218,0,122.46,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021507,23479.00
12/13/2015 10:45,2,0.254,ACTIVE,213.74,342.65,59.970,1450021503,"201051344000469","219011344069620",28.03,6.00,0,303.28,346.56,7.3,5.1,0.013,302451.3,302451.3,6406,0,0,0,L,1122011218,0,121.55,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021508,23480.00
12/13/2015 10:45,2,0.232,ACTIVE,213.06,340.85,59.970,1450021503,"201051344000646","219011344069620",27.75,6.30,0,301.47,344.76,6.6,4.4,0.009,307380.1,307380.1,11056,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021509,23481.00
12/13/2015 10:45,2,0.156,ACTIVE,212.38,340.25,59.981,1450021503,"274151322000052","219011344069620",27.45,8.00,0,321.61,360.38,4.3,2.3,0.004,589686.5,589686.5,293,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021510,23482.00
12/13/2015 10:45,2,0.234,ACTIVE,213.51,341.75,59.981,1450021503,"201051344000585","219011344069620",27.93,7.00,0,301.77,345.06,6.7,4.5,0.013,312000.9,312000.9,11064,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021511,23483.00
12/13/2015 10:45,2,0.240,ACTIVE,213.29,340.55,59.975,1450021503,"201051344001230","219011344069620",25.29,6.70,0,302.07,344.45,6.2,4.0,0.013,310501.1,310501.1,11089,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021512,23484.00
12/13/2015 10:45,2,0.240,ACTIVE,213.74,341.15,59.954,1450021503,"201051344000582","219011344069620",27.63,6.30,0,302.68,345.06,6.7,4.6,0.013,305266.8,305266.8,11059,0,0,0,L,1122011218,0,122.68,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021513,23485.00
12/13/2015 10:45,2,0.266,ACTIVE,213.06,339.65,59.970,1450021503,"201051344000955","219011344069620",27.71,6.70,0,301.77,344.45,7.5,5.3,0.013,314112.3,314112.3,11055,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021514,23486.00
12/13/2015 10:45,2,0.074,ALERT,212.61,341.15,59.981,1450021503,"274151322000094","219011344069620",29.52,7.00,0,300.87,407.87,2.2,0.2,0.000,475627.7,475627.7,299,0,0,0,L,1151911521,0,122.01,122.91,0002,4,0,0,0,0,0,0,7,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021515,23487.00
12/13/2015 10:45,2,0.266,ACTIVE,213.74,342.05,59.975,1450021503,"201051344000579","219011344069620",28.09,6.70,0,304.18,346.56,7.6,5.4,0.013,316059.6,316059.6,6398,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021516,23488.00
12/13/2015 10:45,2,0.252,ACTIVE,213.29,339.95,60.018,1450021503,"201051344000890","219011344069620",27.49,7.00,0,302.37,344.76,7.0,4.9,0.009,312733.2,312733.2,11064,0,0,0,L,1122011218,0,122.68,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021517,23489.00
12/13/2015 10:45,2,0.254,ACTIVE,213.51,340.85,59.986,1450021503,"201051344000438","219011344069620",27.43,6.30,0,301.47,345.36,7.1,4.9,0.009,314418.0,314418.0,11059,0,0,0,L,1122011218,0,122.68,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021518,23490.00
12/13/2015 10:45,2,0.285,ACTIVE,213.29,341.15,59.981,1450021503,"201051344000417","219011344069620",27.75,6.70,0,301.17,345.06,8.0,5.8,0.013,308574.1,308574.1,11066,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021519,23491.00
12/13/2015 10:45,2,0.137,ACTIVE,212.61,341.45,59.975,1450021503,"274151322000083","219011344069620",26.78,8.00,0,301.77,343.85,3.7,1.7,0.013,584206.6,584206.6,293,0,0,0,L,1151911521,0,122.23,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021520,23492.00
12/13/2015 10:45,2,0.139,ACTIVE,213.06,341.15,59.981,1450021503,"274151322000076","219011344069620",27.87,8.00,0,316.50,366.70,3.9,1.9,0.009,620458.0,620458.0,294,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021521,23493.00
12/13/2015 10:45,2,0.227,ACTIVE,213.74,342.05,59.991,1450021503,"201051344000868","219011344069620",27.47,6.30,0,304.48,345.66,6.3,4.2,0.013,300194.8,300194.8,6401,0,0,0,L,1122011218,0,121.78,122.91,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021522,23494.00
12/13/2015 10:45,2,0.129,ACTIVE,212.61,340.55,59.981,1450021503,"274151322000095","219011344069620",27.81,7.30,0,302.07,342.95,3.7,1.6,0.013,613429.0,613429.0,293,0,0,0,L,1151911521,0,122.68,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021523,23495.00
12/13/2015 10:45,2,0.211,ACTIVE,213.51,343.55,59.981,1450021503,"201051344000988","219011344069620",27.89,7.00,0,301.17,347.16,6.0,3.9,0.018,300565.5,300565.5,6397,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021524,23496.00
12/13/2015 10:45,2,0.230,ACTIVE,213.29,339.95,59.986,1450021503,"201051344001025","219011344069620",27.49,6.30,0,301.47,344.76,6.5,4.3,0.009,312485.1,312485.1,11063,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021525,23497.00
12/13/2015 10:45,2,0.250,ACTIVE,213.51,341.45,59.991,1450021503,"201051344000458","219011344069620",27.99,7.70,0,303.58,346.26,7.1,5.0,0.013,310390.1,310390.1,6399,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021526,23498.00
12/13/2015 10:45,2,0.242,ACTIVE,214.19,343.55,59.975,1450021503,"201051344000853","219011344069620",25.90,6.70,0,303.58,347.76,6.4,4.2,0.009,307302.6,307302.6,6400,0,0,0,L,1122011218,0,122.46,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021527,23499.00
12/13/2015 10:45,2,0.240,ACTIVE,213.74,342.05,59.986,1450021503,"201051344000685","219011344069620",27.15,6.70,0,301.47,345.66,6.6,4.5,0.013,314113.1,314113.1,11070,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021528,23500.00
12/13/2015 10:45,2,0.236,ACTIVE,213.51,341.75,59.970,1450021503,"201051344000917","219011344069620",26.76,7.70,0,300.57,344.45,6.4,4.3,0.004,311802.5,311802.5,11080,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021529,23501.00
12/13/2015 10:45,2,0.215,ACTIVE,213.51,341.45,59.981,1450021503,"201051344001145","219011344069620",27.71,6.30,0,302.07,344.76,6.0,3.9,0.013,314902.2,314902.2,11085,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021530,23502.00
12/13/2015 10:45,2,0.254,ACTIVE,213.51,342.05,59.975,1450021503,"201051344000651","219011344069620",27.61,6.00,0,301.47,345.36,7.1,5.0,0.013,308930.8,308930.8,11065,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021531,23503.00
12/13/2015 10:45,2,0.125,ALERT,212.16,340.85,59.981,1450021503,"274151322000088","219011344069620",26.24,8.50,0,301.77,342.95,3.4,1.3,0.000,567352.3,567352.3,293,0,0,0,L,1151911521,0,122.68,122.23,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021532,23504.00
12/13/2015 10:45,2,0.096,ACTIVE,213.51,342.05,59.986,1450021503,"274151322000068","219011344069620",29.96,8.50,0,300.87,407.87,3.0,1.0,0.009,475503.6,475503.6,300,0,0,0,L,1151911521,0,122.68,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021533,23505.00
12/13/2015 10:45,2,0.227,ACTIVE,213.06,339.65,59.986,1450021503,"201051344001135","219011344069620",28.07,6.70,0,301.77,343.55,6.5,4.3,0.013,305617.2,305617.2,11055,0,0,0,L,1122011218,0,122.23,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021534,23506.00
12/13/2015 10:45,2,0.252,ACTIVE,213.29,342.05,59.991,1450021503,"201051344000594","219011344069620",28.09,6.70,0,303.28,345.96,7.2,5.0,0.018,311553.3,311553.3,6399,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021535,23507.00
12/13/2015 10:45,2,0.240,ACTIVE,213.51,340.85,59.986,1450021503,"201051344001203","219011344069620",27.31,6.70,0,301.47,345.96,6.7,4.5,0.013,311882.7,311882.7,11067,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021536,23508.00
12/13/2015 10:45,2,0.139,ACTIVE,212.61,339.65,59.996,1450021503,"274151322000054","219011344069620",26.88,9.00,0,334.54,345.36,3.8,1.7,0.004,579446.8,579446.8,293,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021537,23509.00
12/13/2015 10:45,2,0.227,ACTIVE,213.96,341.45,59.996,1450021503,"201051344000867","219011344069620",28.39,7.30,0,302.98,345.96,6.5,4.4,0.013,300673.3,300673.3,6396,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021538,23510.00
12/13/2015 10:45,2,0.270,ACTIVE,213.29,340.85,59.986,1450021503,"201051344001093","219011344069620",27.65,7.30,0,301.47,344.76,7.6,5.4,0.013,309972.4,309972.4,11077,0,0,0,L,1122011218,0,122.46,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021539,23511.00
12/13/2015 10:45,2,0.170,ACTIVE,213.51,342.35,59.996,1450021503,"201051344000900","219011344069620",27.63,6.70,0,303.28,345.36,4.7,2.6,0.013,313722.2,313722.2,6405,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021540,23512.00
12/13/2015 10:45,2,0.254,ALERT,213.96,342.65,59.986,1450021503,"201051344000648","219011344069620",28.01,6.00,0,303.58,349.86,7.2,5.1,0.013,307476.3,307476.3,6391,0,0,0,L,1122011218,0,121.78,122.91,0002,4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021542,23513.00
12/13/2015 10:45,2,0.234,ACTIVE,213.96,342.95,60.002,1450021503,"201051344000569","219011344069620",28.82,7.00,0,318.00,372.41,6.9,4.7,0.013,315066.9,315066.9,6394,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021542,23514.00
12/13/2015 10:45,2,0.230,ALERT,213.51,341.75,59.991,1450021503,"201051344000983","219011344069620",28.23,7.00,0,304.18,346.86,6.6,4.4,0.013,310392.9,310392.9,6395,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021544,23515.00
12/13/2015 10:45,2,0.221,ACTIVE,213.74,342.65,60.002,1450021503,"201051344001158","219011344069620",27.69,6.00,0,303.28,345.96,6.2,4.1,0.013,305945.6,305945.6,6396,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021545,23516.00
12/13/2015 10:45,2,0.252,ACTIVE,214.19,344.15,59.991,1450021503,"201051344000576","219011344069620",27.43,6.70,0,303.88,347.76,7.0,4.9,0.009,307927.2,307927.2,6399,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021546,23517.00
12/13/2015 10:45,2,0.146,ALERT,212.61,339.95,59.986,1450021503,"274151322000087","219011344069620",26.30,9.30,0,300.87,343.55,3.9,1.8,0.004,554898.5,554898.5,294,0,0,0,L,1151911521,0,122.46,122.68,0002,8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450021548,23518.00
12/13/2015 11:00,2,0.211,ACTIVE,213.74,343.25,59.981,1450022403,"201051344000645","219011344069620",28.23,7.30,0,326.12,356.78,6.1,3.9,0.013,308678.1,308678.1,6402,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022404,23519.00
12/13/2015 11:00,2,0.125,ACTIVE,212.61,340.85,59.981,1450022403,"274151322000085","219011344069620",27.41,8.50,0,338.44,344.15,3.5,1.5,0.009,582150.7,582150.7,295,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022405,23520.00
12/13/2015 11:00,2,0.240,ALERT,213.96,344.45,59.991,1450022403,"201051344000633","219011344069620",27.02,6.70,0,302.37,349.26,6.5,4.4,0.013,301513.1,301513.1,6404,0,0,0,L,1122011218,0,122.46,122.68,0002,6,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022407,23521.00
12/13/2015 11:00,2,0.252,ACTIVE,213.51,342.35,59.986,1450022403,"201051344000469","219011344069620",27.89,6.00,0,318.30,361.59,7.2,5.0,0.009,302452.5,302452.5,6407,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022408,23522.00
12/13/2015 11:00,2,0.230,ACTIVE,212.61,339.65,60.039,1450022403,"201051344000646","219011344069620",27.65,6.70,0,315.60,359.48,6.5,4.4,0.013,307381.2,307381.2,11057,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022409,23523.00
12/13/2015 11:00,2,0.158,ACTIVE,212.38,340.85,59.986,1450022403,"274151322000052","219011344069620",27.02,8.50,0,336.94,343.55,4.3,2.2,0.013,589687.0,589687.0,294,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022410,23524.00
12/13/2015 11:00,2,0.238,ACTIVE,212.83,340.55,59.975,1450022403,"201051344000585","219011344069620",26.96,7.00,0,323.11,356.48,6.5,4.3,0.018,312001.9,312001.9,11065,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022411,23525.00
12/13/2015 11:00,2,0.240,ACTIVE,212.83,339.65,59.981,1450022403,"201051344001230","219011344069620",25.03,6.70,0,309.29,363.99,6.1,3.9,0.009,310502.1,310502.1,11090,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022412,23526.00
12/13/2015 11:00,2,0.244,ACTIVE,213.51,340.55,59.986,1450022403,"201051344000582","219011344069620",27.15,6.30,0,326.12,354.67,6.8,4.6,0.018,305267.9,305267.9,11060,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022413,23527.00
12/13/2015 11:00,2,0.262,ACTIVE,212.38,339.34,59.981,1450022403,"201051344000955","219011344069620",27.83,7.00,0,318.91,357.08,7.4,5.2,0.009,314113.5,314113.5,11056,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022414,23528.00
12/13/2015 11:00,2,0.076,ALERT,212.61,341.45,60.007,1450022403,"274151322000094","219011344069620",29.58,7.30,0,300.57,409.08,2.3,0.3,0.004,475627.7,475627.7,301,0,0,0,L,1151911521,0,121.78,122.91,0002,4,0,0,0,0,0,0,8,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022416,23529.00
12/13/2015 11:00,2,0.270,ACTIVE,213.29,341.75,59.949,1450022403,"201051344000579","219011344069620",27.89,7.00,0,327.62,355.58,7.6,5.4,0.018,316060.9,316060.9,6399,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022417,23530.00
12/13/2015 11:00,2,0.258,ACTIVE,212.61,338.74,59.981,1450022403,"201051344000890","219011344069620",27.08,7.00,0,315.60,361.59,7.1,5.0,0.018,312734.4,312734.4,11065,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022418,23531.00
12/13/2015 11:00,2,0.262,ACTIVE,213.06,340.25,59.986,1450022403,"201051344000438","219011344069620",27.27,6.70,0,321.91,356.78,7.2,5.1,0.009,314419.2,314419.2,11060,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022418,23532.00
12/13/2015 11:00,2,0.289,ACTIVE,212.83,340.25,59.981,1450022403,"201051344000417","219011344069620",28.07,7.00,0,318.30,360.08,8.2,6.0,0.013,308575.5,308575.5,11067,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022419,23533.00
12/13/2015 11:00,2,0.143,ACTIVE,212.61,340.25,59.986,1450022403,"274151322000083","219011344069620",26.70,8.50,0,333.93,347.46,3.9,1.8,0.018,584207.0,584207.0,294,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022420,23534.00
12/13/2015 11:00,2,0.146,ACTIVE,213.06,341.15,59.986,1450022403,"274151322000076","219011344069620",27.81,8.50,0,339.04,343.85,4.1,2.1,0.013,620458.4,620458.4,295,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022421,23535.00
12/13/2015 11:00,2,0.230,ACTIVE,213.29,342.05,59.986,1450022403,"201051344000868","219011344069620",27.61,6.70,0,325.52,356.78,6.5,4.3,0.013,300195.8,300195.8,6402,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022422,23536.00
12/13/2015 11:00,2,0.137,ACTIVE,212.38,339.95,59.981,1450022403,"274151322000095","219011344069620",26.66,7.70,0,337.54,344.45,3.7,1.7,0.000,613429.4,613429.4,294,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022423,23537.00
12/13/2015 11:00,2,0.217,ACTIVE,213.06,343.25,59.981,1450022403,"201051344000988","219011344069620",27.79,7.00,0,331.83,353.17,6.1,4.0,0.009,300566.4,300566.4,6398,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022424,23538.00
12/13/2015 11:00,2,0.223,ACTIVE,212.61,339.04,59.981,1450022403,"201051344001025","219011344069620",28.92,6.70,0,332.73,348.36,6.5,4.4,0.004,312486.1,312486.1,11064,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022425,23539.00
12/13/2015 11:00,2,0.246,ACTIVE,213.29,341.45,59.981,1450022403,"201051344000458","219011344069620",28.49,8.00,0,329.13,354.07,7.2,5.0,0.013,310391.3,310391.3,6400,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022426,23540.00
12/13/2015 11:00,2,0.242,ACTIVE,213.96,343.25,59.981,1450022403,"201051344000853","219011344069620",26.58,6.70,0,327.32,357.38,6.5,4.4,0.013,307303.6,307303.6,6401,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022427,23541.00
12/13/2015 11:00,2,0.232,ACTIVE,213.29,341.75,59.986,1450022403,"201051344000685","219011344069620",27.71,6.70,0,318.61,361.29,6.5,4.4,0.013,314114.1,314114.1,11071,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022428,23542.00
12/13/2015 11:00,2,0.232,ACTIVE,213.06,340.55,59.970,1450022403,"201051344000917","219011344069620",27.12,7.70,0,323.11,356.48,6.4,4.3,0.009,311803.4,311803.4,11081,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022428,23543.00
12/13/2015 11:00,2,0.213,ACTIVE,213.29,340.55,59.975,1450022403,"201051344001145","219011344069620",27.43,6.70,0,325.22,355.88,5.9,3.8,0.009,314903.1,314903.1,11086,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022429,23544.00
12/13/2015 11:00,2,0.248,ACTIVE,213.06,340.55,59.981,1450022403,"201051344000651","219011344069620",27.57,6.30,0,328.52,352.57,7.0,4.8,0.009,308931.9,308931.9,11066,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022431,23545.00
12/13/2015 11:00,2,0.121,ACTIVE,212.16,339.34,59.970,1450022403,"274151322000088","219011344069620",25.31,8.50,0,336.94,343.25,3.1,1.1,0.004,567352.6,567352.6,295,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022432,23546.00
12/13/2015 11:00,2,0.090,ALERT,213.06,341.15,59.965,1450022403,"274151322000068","219011344069620",29.68,9.00,0,300.57,407.87,2.7,0.7,0.009,475503.8,475503.8,301,0,0,0,L,1151911521,0,122.23,122.91,0002,6,0,0,0,0,0,0,6,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022433,23547.00
12/13/2015 11:00,2,0.219,ACTIVE,212.61,338.44,59.975,1450022403,"201051344001135","219011344069620",27.53,6.70,0,334.54,346.56,6.1,4.0,0.009,305618.2,305618.2,11056,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022434,23548.00
12/13/2015 11:00,2,0.240,ACTIVE,212.83,341.75,59.975,1450022403,"201051344000594","219011344069620",27.73,6.70,0,333.63,350.17,6.8,4.6,0.004,311554.4,311554.4,6400,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022435,23549.00
12/13/2015 11:00,2,0.229,ACTIVE,213.06,339.34,60.012,1450022403,"201051344001203","219011344069620",26.76,6.70,0,334.24,349.56,6.2,4.0,0.009,311883.7,311883.7,11068,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022436,23550.00
12/13/2015 11:00,2,0.123,ACTIVE,212.61,340.85,59.975,1450022403,"274151322000054","219011344069620",26.82,9.00,0,336.94,343.25,3.3,1.3,0.004,579447.1,579447.1,294,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022437,23551.00
12/13/2015 11:00,2,0.219,ACTIVE,213.74,342.05,59.986,1450022403,"201051344000867","219011344069620",27.35,7.30,0,321.31,359.18,6.1,4.0,0.004,300674.3,300674.3,6397,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022438,23552.00
12/13/2015 11:00,2,0.256,ACTIVE,212.83,339.95,59.949,1450022403,"201051344001093","219011344069620",27.02,7.30,0,323.11,355.28,7.0,4.8,0.004,309973.7,309973.7,11078,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022439,23553.00
12/13/2015 11:00,2,0.156,ACTIVE,213.29,342.05,59.986,1450022403,"201051344000900","219011344069620",26.92,6.70,0,326.42,355.88,4.3,2.2,0.004,313722.8,313722.8,6406,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022440,23554.00
12/13/2015 11:00,2,0.246,ACTIVE,213.51,342.35,59.981,1450022403,"201051344000648","219011344069620",27.39,6.30,0,334.24,355.28,6.8,4.7,0.013,307477.4,307477.4,6393,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022441,23555.00
12/13/2015 11:00,2,0.225,ACTIVE,213.29,342.35,59.975,1450022403,"201051344000569","219011344069620",28.17,7.00,0,334.54,350.47,6.5,4.3,0.009,315068.0,315068.0,6395,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022442,23556.00
12/13/2015 11:00,2,0.221,ACTIVE,213.29,341.45,59.970,1450022403,"201051344000983","219011344069620",27.21,7.00,0,329.13,358.88,6.1,4.0,0.013,310393.9,310393.9,6397,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022443,23557.00
12/13/2015 11:00,2,0.211,ACTIVE,213.51,342.35,59.949,1450022403,"201051344001158","219011344069620",26.74,6.00,0,326.12,356.48,5.7,3.6,0.009,305946.5,305946.5,6397,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022444,23558.00
12/13/2015 11:00,2,0.131,ACTIVE,212.38,339.95,59.954,1450022403,"274151322000087","219011344069620",26.36,9.30,0,334.54,347.76,3.5,1.4,0.000,554898.9,554898.9,296,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022446,23559.00
12/13/2015 11:00,2,0.246,ACTIVE,213.96,343.25,59.970,1450022403,"201051344000576","219011344069620",26.12,6.70,0,321.91,362.19,6.5,4.4,0.009,307928.3,307928.3,6400,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450022447,23560.00
12/13/2015 11:15,2,0.211,ACTIVE,214.19,342.65,59.954,1450023303,"201051344000645","219011344069620",28.55,7.30,0,319.51,361.29,6.1,4.0,0.009,308679.1,308679.1,6403,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023305,23561.00
12/13/2015 11:15,2,0.127,ACTIVE,212.61,340.55,59.944,1450023303,"274151322000085","219011344069620",26.64,8.50,0,334.84,345.36,3.5,1.4,0.004,582151.0,582151.0,296,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023305,23562.00
12/13/2015 11:15,2,0.238,ACTIVE,214.41,344.45,59.965,1450023303,"201051344000633","219011344069620",27.08,6.30,0,302.07,348.06,6.6,4.4,0.009,301514.1,301514.1,6406,0,0,0,L,1122011218,0,122.46,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023306,23563.00
12/13/2015 11:15,2,0.246,ACTIVE,213.74,342.35,59.949,1450023303,"201051344000469","219011344069620",28.23,6.00,0,315.30,363.69,7.0,4.8,0.009,302453.7,302453.7,6408,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023307,23564.00
12/13/2015 11:15,2,0.229,ACTIVE,213.06,340.55,59.954,1450023303,"201051344000646","219011344069620",27.65,6.70,0,311.99,361.29,6.4,4.3,0.013,307382.2,307382.2,11058,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023308,23565.00
12/13/2015 11:15,2,0.148,ACTIVE,212.16,340.55,59.975,1450023303,"274151322000052","219011344069620",27.39,8.50,0,333.93,343.55,4.1,2.1,0.000,589687.5,589687.5,295,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023309,23566.00
