ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 11:15,2,0.230,ACTIVE,213.51,341.15,59.959,1450023303,"201051344000585","219011344069620",27.35,7.00,0,323.41,352.87,6.4,4.3,0.009,312002.9,312002.9,11066,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023310,23567.00
12/13/2015 11:15,2,0.234,ALERT,213.29,340.25,59.959,1450023303,"201051344001230","219011344069620",24.83,6.70,0,302.98,342.05,5.9,3.8,0.004,310502.9,310502.9,11091,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023312,23568.00
12/13/2015 11:15,2,0.232,ACTIVE,213.74,341.15,59.949,1450023303,"201051344000582","219011344069620",27.23,6.30,0,327.62,351.07,6.4,4.3,0.009,305268.9,305268.9,11061,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023313,23569.00
12/13/2015 11:15,2,0.260,ACTIVE,213.06,339.65,59.949,1450023303,"201051344000955","219011344069620",26.86,7.00,0,320.41,354.37,7.1,4.9,0.013,314114.7,314114.7,11057,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023314,23570.00
12/13/2015 11:15,2,0.068,ALERT,212.38,340.55,59.959,1450023303,"274151322000094","219011344069620",29.16,7.30,0,300.27,408.78,2.0,0.0,0.000,475627.7,475627.7,303,0,0,0,L,1151911521,0,121.78,122.91,0002,4,0,0,0,0,0,0,79,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023316,23571.00
12/13/2015 11:15,2,0.260,ACTIVE,213.74,342.35,59.912,1450023303,"201051344000579","219011344069620",27.71,7.00,0,332.13,352.27,7.3,5.1,0.009,316062.1,316062.1,6400,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023316,23572.00
12/13/2015 11:15,2,0.244,ACTIVE,213.29,339.65,59.959,1450023303,"201051344000890","219011344069620",26.90,7.00,0,320.71,356.18,6.7,4.5,0.013,312735.4,312735.4,11066,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023317,23573.00
12/13/2015 11:15,2,0.248,ACTIVE,213.51,340.25,59.944,1450023303,"201051344000438","219011344069620",27.14,6.70,0,327.92,351.37,6.8,4.7,0.009,314420.3,314420.3,11061,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023318,23574.00
12/13/2015 11:15,2,0.281,ACTIVE,213.51,340.55,59.917,1450023303,"201051344000417","219011344069620",26.92,7.00,0,322.81,355.28,7.7,5.5,0.009,308576.8,308576.8,11068,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023319,23575.00
12/13/2015 11:15,2,0.123,ACTIVE,212.61,340.25,59.959,1450023303,"274151322000083","219011344069620",27.19,8.50,0,335.14,344.15,3.4,1.4,0.000,584207.3,584207.3,295,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023320,23576.00
12/13/2015 11:15,2,0.129,ACTIVE,213.06,341.45,59.949,1450023303,"274151322000076","219011344069620",27.73,8.50,0,335.44,343.85,3.6,1.5,0.018,620458.7,620458.7,296,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023321,23577.00
12/13/2015 11:15,2,0.217,ACTIVE,213.74,342.05,59.938,1450023303,"201051344000868","219011344069620",26.94,6.70,0,331.83,350.77,6.0,3.8,0.009,300196.7,300196.7,6403,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023322,23578.00
12/13/2015 11:15,2,0.121,ACTIVE,212.38,339.95,59.954,1450023303,"274151322000095","219011344069620",26.60,8.00,0,335.14,342.95,3.3,1.3,0.004,613429.6,613429.6,295,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023323,23579.00
12/13/2015 11:15,2,0.199,ACTIVE,213.51,343.25,59.954,1450023303,"201051344000988","219011344069620",27.89,7.00,0,333.93,349.26,5.6,3.5,0.013,300567.2,300567.2,6399,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023324,23580.00
12/13/2015 11:15,2,0.219,ACTIVE,212.83,339.34,59.975,1450023303,"201051344001025","219011344069620",27.57,6.70,0,330.93,348.66,6.1,4.0,0.009,312487.0,312487.0,11065,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023325,23581.00
12/13/2015 11:15,2,0.240,ACTIVE,213.51,341.45,59.944,1450023303,"201051344000458","219011344069620",27.12,8.00,0,327.02,354.37,6.6,4.5,0.009,310392.4,310392.4,6401,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023326,23582.00
12/13/2015 11:15,2,0.219,ACTIVE,214.41,343.25,59.959,1450023303,"201051344000853","219011344069620",27.08,6.30,0,331.53,353.77,6.0,3.9,0.009,307304.5,307304.5,6402,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023327,23583.00
12/13/2015 11:15,2,0.232,ACTIVE,213.51,341.45,59.949,1450023303,"201051344000685","219011344069620",26.50,6.70,0,313.80,361.59,6.2,4.1,0.013,314115.0,314115.0,11072,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023328,23584.00
12/13/2015 11:15,2,0.229,ACTIVE,213.29,340.55,59.970,1450023303,"201051344000917","219011344069620",26.34,7.70,0,318.61,357.08,6.1,4.0,0.013,311804.3,311804.3,11082,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023329,23585.00
12/13/2015 11:15,2,0.209,ACTIVE,213.51,340.25,59.944,1450023303,"201051344001145","219011344069620",26.70,6.30,0,319.21,358.58,5.7,3.6,0.009,314903.9,314903.9,11087,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023329,23586.00
12/13/2015 11:15,2,0.246,ACTIVE,213.29,340.55,59.959,1450023303,"201051344000651","219011344069620",27.17,6.00,0,321.31,355.28,6.8,4.6,0.013,308933.0,308933.0,11067,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023330,23587.00
12/13/2015 11:15,2,0.121,ACTIVE,212.16,340.25,59.928,1450023303,"274151322000088","219011344069620",25.31,8.50,0,330.03,353.77,3.1,1.1,0.004,567352.7,567352.7,296,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023331,23588.00
12/13/2015 11:15,2,0.090,ALERT,213.29,341.15,59.954,1450023303,"274151322000068","219011344069620",29.62,9.00,0,299.67,408.78,2.7,0.7,0.000,475503.9,475503.9,303,0,0,0,L,1151911521,0,122.68,122.91,0002,6,0,0,0,0,0,0,71,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023333,23589.00
12/13/2015 11:15,2,0.221,ACTIVE,213.06,339.65,59.954,1450023303,"201051344001135","219011344069620",27.53,6.70,0,320.71,354.97,6.2,4.0,0.013,305619.0,305619.0,11057,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023334,23590.00
12/13/2015 11:15,2,0.246,ACTIVE,213.51,342.05,59.954,1450023303,"201051344000594","219011344069620",27.67,6.70,0,320.11,359.78,6.9,4.8,0.018,311555.4,311555.4,6401,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023335,23591.00
12/13/2015 11:15,2,0.234,ACTIVE,213.29,340.55,59.959,1450023303,"201051344001203","219011344069620",26.96,7.00,0,317.40,360.08,6.4,4.3,0.018,311884.6,311884.6,11069,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023336,23592.00
12/13/2015 11:15,2,0.131,ACTIVE,212.38,340.55,59.954,1450023303,"274151322000054","219011344069620",27.06,9.00,0,334.54,343.25,3.6,1.5,0.009,579447.4,579447.4,295,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023337,23593.00
12/13/2015 11:15,2,0.227,ALERT,214.19,342.35,59.986,1450023303,"201051344000867","219011344069620",27.65,7.30,0,303.28,345.96,6.4,4.2,0.013,300675.2,300675.2,6398,0,0,0,L,1122011218,0,122.46,122.46,0002,4,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023338,23594.00
12/13/2015 11:15,2,0.268,ALERT,213.29,341.15,59.954,1450023303,"201051344001093","219011344069620",27.39,7.30,0,301.47,344.45,7.5,5.3,0.009,309974.8,309974.8,11079,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023340,23595.00
12/13/2015 11:15,2,0.166,ALERT,213.51,342.35,59.965,1450023303,"201051344000900","219011344069620",27.10,6.70,0,303.28,345.36,4.6,2.5,0.009,313723.3,313723.3,6407,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023342,23596.00
12/13/2015 11:15,2,0.250,ACTIVE,213.96,342.35,59.986,1450023303,"201051344000648","219011344069620",27.65,6.30,0,314.40,364.89,7.0,4.9,0.013,307478.5,307478.5,6394,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023343,23597.00
12/13/2015 11:15,2,0.234,ACTIVE,213.96,342.35,59.970,1450023303,"201051344000569","219011344069620",28.75,7.00,0,318.91,361.29,6.8,4.7,0.013,315069.0,315069.0,6396,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023344,23598.00
12/13/2015 11:15,2,0.234,ACTIVE,213.74,340.85,59.965,1450023303,"201051344000983","219011344069620",27.61,7.00,0,313.80,363.39,6.5,4.4,0.013,310394.9,310394.9,6398,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023345,23599.00
12/13/2015 11:15,2,0.211,ALERT,213.74,342.65,59.965,1450023303,"201051344001158","219011344069620",28.09,6.00,0,303.28,345.36,6.0,3.9,0.009,305947.4,305947.4,6398,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023347,23600.00
12/13/2015 11:15,2,0.254,ALERT,214.19,343.55,59.965,1450023303,"201051344000576","219011344069620",26.80,6.70,0,303.88,348.36,6.9,4.8,0.009,307929.4,307929.4,6401,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023349,23601.00
12/13/2015 11:15,2,0.143,ACTIVE,212.61,339.65,59.970,1450023303,"274151322000087","219011344069620",26.24,9.30,0,320.71,354.37,3.8,1.7,0.004,554899.2,554899.2,297,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450023349,23602.00
12/13/2015 11:30,2,0.234,ACTIVE,214.64,344.15,59.965,1450024203,"201051344000645","219011344069620",28.73,7.30,0,315.60,365.19,6.9,4.7,0.018,308680.2,308680.2,6404,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024205,23603.00
12/13/2015 11:30,2,0.154,ACTIVE,213.29,341.75,59.959,1450024203,"274151322000085","219011344069620",27.12,8.50,0,335.14,345.06,4.2,2.2,0.013,582151.5,582151.5,297,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024205,23604.00
12/13/2015 11:30,2,0.258,ALERT,214.64,345.36,59.970,1450024203,"201051344000633","219011344069620",28.15,6.70,0,302.07,350.77,7.4,5.2,0.018,301515.3,301515.3,6407,0,0,0,L,1122011218,0,122.68,122.91,0002,6,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024207,23605.00
12/13/2015 11:30,2,0.268,ACTIVE,214.19,343.55,59.975,1450024203,"201051344000469","219011344069620",28.61,6.00,0,311.99,365.49,7.8,5.6,0.018,302455.1,302455.1,6409,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024208,23606.00
12/13/2015 11:30,2,0.250,ALERT,213.29,341.45,59.938,1450024203,"201051344000646","219011344069620",28.23,6.70,0,301.17,345.06,7.2,5.0,0.018,307383.4,307383.4,11059,0,0,0,L,1122011218,0,122.91,122.01,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024210,23607.00
12/13/2015 11:30,2,0.184,ACTIVE,212.61,340.85,59.970,1450024203,"274151322000052","219011344069620",27.49,9.00,0,336.04,344.45,5.1,3.0,0.018,589688.1,589688.1,296,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024211,23608.00
12/13/2015 11:30,2,0.254,ACTIVE,213.74,342.05,59.970,1450024203,"201051344000585","219011344069620",28.39,7.00,0,313.20,362.19,7.3,5.2,0.013,312004.1,312004.1,11067,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024212,23609.00
12/13/2015 11:30,2,0.260,ACTIVE,213.74,341.15,59.965,1450024203,"201051344001230","219011344069620",26.82,6.70,0,302.37,344.15,7.0,4.9,0.018,310504.0,310504.0,11093,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024213,23610.00
12/13/2015 11:30,2,0.260,ACTIVE,213.96,342.05,59.959,1450024203,"201051344000582","219011344069620",28.45,6.70,0,314.40,360.38,7.5,5.4,0.022,305270.2,305270.2,11062,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024214,23611.00
12/13/2015 11:30,2,0.277,ALERT,213.29,341.15,59.996,1450024203,"201051344000955","219011344069620",29.40,7.00,0,302.37,344.45,8.2,6.0,0.022,314116.1,314116.1,11058,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024216,23612.00
12/13/2015 11:30,2,0.096,ACTIVE,213.06,340.85,59.970,1450024203,"274151322000094","219011344069620",30.14,7.70,0,299.67,408.48,2.9,0.9,0.004,475627.8,475627.8,305,0,0,0,L,1151911521,0,122.01,123.14,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024217,23613.00
12/13/2015 11:30,2,0.287,ACTIVE,213.96,342.35,59.970,1450024203,"201051344000579","219011344069620",28.69,7.00,0,315.30,364.29,8.4,6.2,0.018,316063.5,316063.5,6401,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024217,23614.00
12/13/2015 11:30,2,0.273,ALERT,213.51,340.25,59.970,1450024203,"201051344000890","219011344069620",29.36,7.00,0,302.07,345.66,8.2,6.0,0.018,312736.8,312736.8,11067,0,0,0,L,1122011218,0,122.68,121.55,0002,6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024219,23615.00
12/13/2015 11:30,2,0.273,ALERT,213.74,341.45,59.975,1450024203,"201051344000438","219011344069620",29.40,6.70,0,302.37,345.66,8.2,5.9,0.022,314421.6,314421.6,11062,0,0,0,L,1122011218,0,122.91,122.01,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024221,23616.00
12/13/2015 11:30,2,0.314,ALERT,213.96,342.05,59.986,1450024203,"201051344000417","219011344069620",28.57,7.00,0,300.27,345.96,9.1,6.9,0.018,308578.4,308578.4,11069,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024223,23617.00
12/13/2015 11:30,2,0.174,ACTIVE,212.83,341.45,59.959,1450024203,"274151322000083","219011344069620",27.51,8.50,0,324.02,352.87,4.9,2.8,0.022,584207.8,584207.8,296,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024224,23618.00
12/13/2015 11:30,2,0.186,ACTIVE,213.51,342.35,59.970,1450024203,"274151322000076","219011344069620",27.73,8.50,0,338.44,344.76,5.2,3.1,0.027,620459.3,620459.3,297,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024225,23619.00
12/13/2015 11:30,2,0.262,ALERT,214.19,342.95,59.970,1450024203,"201051344000868","219011344069620",28.55,6.70,0,304.48,347.16,7.6,5.4,0.018,300197.8,300197.8,6404,0,0,0,L,1122011218,0,122.23,123.14,0002,4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024227,23620.00
12/13/2015 11:30,2,0.174,ACTIVE,213.06,341.15,59.970,1450024203,"274151322000095","219011344069620",27.81,8.00,0,328.22,349.86,4.9,2.8,0.022,613430.1,613430.1,296,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024227,23621.00
12/13/2015 11:30,2,0.250,ACTIVE,214.19,344.76,59.965,1450024203,"201051344000988","219011344069620",28.82,7.00,0,316.20,363.99,7.3,5.2,0.031,300568.3,300568.3,6400,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024228,23622.00
12/13/2015 11:30,2,0.268,ACTIVE,213.51,340.55,59.965,1450024203,"201051344001025","219011344069620",28.82,6.30,0,316.50,359.78,7.8,5.7,0.018,312488.2,312488.2,11066,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024229,23623.00
12/13/2015 11:30,2,0.281,ACTIVE,214.19,343.55,59.986,1450024203,"201051344000458","219011344069620",29.08,8.00,0,312.89,364.89,8.3,6.1,0.027,310393.7,310393.7,6402,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024230,23624.00
12/13/2015 11:30,2,0.277,ACTIVE,214.87,344.76,59.975,1450024203,"201051344000853","219011344069620",28.39,6.70,0,318.91,361.89,8.0,5.7,0.031,307305.6,307305.6,6403,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024231,23625.00
12/13/2015 11:30,2,0.273,ALERT,213.96,342.65,59.970,1450024203,"201051344000685","219011344069620",28.71,7.00,0,301.47,345.96,8.0,5.8,0.022,314116.2,314116.2,11073,0,0,0,L,1122011218,0,123.36,122.01,0002,4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024233,23626.00
12/13/2015 11:30,2,0.266,ALERT,213.74,342.05,59.933,1450024203,"201051344000917","219011344069620",28.65,7.70,0,300.87,345.36,7.7,5.5,0.022,311805.5,311805.5,11083,0,0,0,L,1122011218,0,122.68,122.46,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024235,23627.00
12/13/2015 11:30,2,0.250,ACTIVE,213.74,341.45,59.981,1450024203,"201051344001145","219011344069620",29.08,6.30,0,310.79,364.89,7.4,5.2,0.027,314905.0,314905.0,11088,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024236,23628.00
12/13/2015 11:30,2,0.281,ACTIVE,213.74,342.05,59.981,1450024203,"201051344000651","219011344069620",29.22,6.30,0,315.60,360.38,8.3,6.1,0.031,308934.3,308934.3,11068,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024237,23629.00
12/13/2015 11:30,2,0.172,ACTIVE,212.61,339.95,59.975,1450024203,"274151322000088","219011344069620",26.56,8.50,0,336.64,343.55,4.6,2.5,0.013,567353.1,567353.1,297,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024238,23630.00
12/13/2015 11:30,2,0.129,ALERT,213.51,341.75,59.970,1450024203,"274151322000068","219011344069620",30.67,9.00,0,300.57,415.09,4.0,2.0,0.013,475504.1,475504.1,305,0,0,0,L,1151911521,0,122.46,123.14,0002,7,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024239,23631.00
12/13/2015 11:30,2,0.266,ACTIVE,213.29,340.25,59.975,1450024203,"201051344001135","219011344069620",28.84,6.70,0,326.72,352.57,7.8,5.6,0.022,305620.1,305620.1,11058,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024240,23632.00
12/13/2015 11:30,2,0.279,ACTIVE,213.74,343.25,59.981,1450024203,"201051344000594","219011344069620",29.58,6.70,0,324.92,356.48,8.4,6.2,0.018,311556.7,311556.7,6402,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024241,23633.00
12/13/2015 11:30,2,0.275,ACTIVE,213.74,341.75,59.991,1450024203,"201051344001203","219011344069620",28.37,7.00,0,324.92,356.78,8.0,5.7,0.027,311885.8,311885.8,11070,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024242,23634.00
12/13/2015 11:30,2,0.180,ACTIVE,212.61,341.45,59.981,1450024203,"274151322000054","219011344069620",27.77,9.00,0,336.64,344.15,5.1,3.0,0.018,579447.8,579447.8,296,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024243,23635.00
12/13/2015 11:30,2,0.266,ACTIVE,214.41,342.95,59.975,1450024203,"201051344000867","219011344069620",29.04,7.30,0,315.00,373.61,7.8,5.6,0.027,300676.4,300676.4,6400,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024244,23636.00
12/13/2015 11:30,2,0.295,ACTIVE,213.51,341.75,59.981,1450024203,"201051344001093","219011344069620",29.44,7.30,0,317.10,365.19,8.8,6.6,0.013,309976.2,309976.2,11081,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024245,23637.00
12/13/2015 11:30,2,0.205,ACTIVE,214.19,343.55,59.986,1450024203,"201051344000900","219011344069620",28.77,6.70,0,319.51,364.29,6.0,3.8,0.027,313724.0,313724.0,6409,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024246,23638.00
12/13/2015 11:30,2,0.287,ACTIVE,214.41,343.85,60.023,1450024203,"201051344000648","219011344069620",29.10,6.30,0,328.22,355.88,8.5,6.3,0.027,307479.8,307479.8,6395,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024246,23639.00
12/13/2015 11:30,2,0.271,ACTIVE,214.41,343.85,59.986,1450024203,"201051344000569","219011344069620",29.38,7.00,0,329.43,354.07,8.1,5.9,0.027,315070.3,315070.3,6397,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024247,23640.00
12/13/2015 11:30,2,0.270,ACTIVE,214.19,343.25,59.981,1450024203,"201051344000983","219011344069620",28.98,7.00,0,327.02,355.28,7.9,5.7,0.022,310396.1,310396.1,6399,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024248,23641.00
12/13/2015 11:30,2,0.246,ACTIVE,214.41,343.85,59.996,1450024203,"201051344001158","219011344069620",29.50,6.00,0,322.81,362.49,7.4,5.2,0.031,305948.4,305948.4,6400,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024249,23642.00
12/13/2015 11:30,2,0.279,ACTIVE,214.64,345.66,59.975,1450024203,"201051344000576","219011344069620",29.36,6.70,0,317.40,373.91,8.4,6.2,0.027,307930.7,307930.7,6403,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024250,23643.00
12/13/2015 11:30,2,0.180,ACTIVE,212.83,342.05,59.981,1450024203,"274151322000087","219011344069620",27.85,9.70,0,331.23,347.76,5.0,2.9,0.018,554899.7,554899.7,298,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450024251,23644.00
12/13/2015 11:45,2,0.355,ACTIVE,214.87,344.45,59.986,1450025103,"201051344000645","219011344069620",29.04,7.30,0,338.44,350.77,10.5,8.2,0.049,308681.7,308681.7,6405,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025104,23645.00
12/13/2015 11:45,2,0.275,ACTIVE,213.06,341.75,59.970,1450025103,"274151322000085","219011344069620",27.73,8.50,0,338.44,345.06,7.8,5.6,0.035,582152.4,582152.4,298,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025105,23646.00
12/13/2015 11:45,2,0.373,ACTIVE,215.09,345.96,59.975,1450025103,"201051344000633","219011344069620",28.15,6.70,0,336.34,354.37,10.7,8.4,0.049,301516.9,301516.9,6409,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025106,23647.00
12/13/2015 11:45,2,0.361,ACTIVE,214.41,344.76,59.986,1450025103,"201051344000469","219011344069620",30.08,6.00,0,336.64,349.86,11.0,8.7,0.049,302456.7,302456.7,6410,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025107,23648.00
12/13/2015 11:45,2,0.359,ACTIVE,213.29,342.65,59.986,1450025103,"201051344000646","219011344069620",29.20,6.70,0,334.24,347.16,10.7,8.4,0.044,307384.9,307384.9,11061,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025108,23649.00
12/13/2015 11:45,2,0.305,ACTIVE,212.83,340.55,59.981,1450025103,"274151322000052","219011344069620",27.51,9.00,0,336.94,345.36,8.5,6.3,0.031,589689.1,589689.1,297,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025109,23650.00
12/13/2015 11:45,2,0.363,ACTIVE,213.74,342.95,59.981,1450025103,"201051344000585","219011344069620",29.56,7.00,0,335.74,346.86,10.9,8.6,0.053,312005.7,312005.7,11068,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025110,23651.00
12/13/2015 11:45,2,0.350,ACTIVE,213.51,341.45,59.981,1450025103,"201051344001230","219011344069620",28.63,6.70,0,335.14,345.66,10.2,7.9,0.049,310505.5,310505.5,11094,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025111,23652.00
12/13/2015 11:45,2,0.369,ACTIVE,214.19,342.35,59.959,1450025103,"201051344000582","219011344069620",28.65,6.30,0,336.04,347.16,10.7,8.4,0.049,305271.7,305271.7,11063,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025112,23653.00
12/13/2015 11:45,2,0.385,ACTIVE,213.29,341.75,60.002,1450025103,"201051344000955","219011344069620",29.58,7.00,0,333.93,345.96,11.6,9.2,0.049,314117.8,314117.8,11060,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025113,23654.00
12/13/2015 11:45,2,0.172,ACTIVE,212.83,364.89,59.970,1450025103,"274151322000094","219011344069620",34.07,7.70,0,338.14,375.71,5.9,3.8,0.031,475628.2,475628.2,306,0,0,0,L,1151911521,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025114,23655.00
12/13/2015 11:45,2,0.391,ACTIVE,214.41,343.85,59.975,1450025103,"201051344000579","219011344069620",29.72,7.00,0,337.84,349.56,11.8,9.5,0.049,316065.4,316065.4,6402,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025114,23656.00
12/13/2015 11:45,2,0.383,ACTIVE,213.51,341.75,59.975,1450025103,"201051344000890","219011344069620",29.72,7.00,0,335.44,346.86,11.6,9.3,0.049,312738.5,312738.5,11069,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025115,23657.00
12/13/2015 11:45,2,0.381,ACTIVE,213.74,342.35,59.981,1450025103,"201051344000438","219011344069620",29.18,6.70,0,336.34,347.76,11.3,8.9,0.049,314423.3,314423.3,11064,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025116,23658.00
12/13/2015 11:45,2,0.414,ACTIVE,213.74,341.45,59.944,1450025103,"201051344000417","219011344069620",29.20,7.00,0,336.04,347.16,12.3,9.9,0.049,308580.3,308580.3,11071,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025117,23659.00
12/13/2015 11:45,2,0.271,ACTIVE,213.29,341.15,59.970,1450025103,"274151322000083","219011344069620",28.84,9.00,0,337.84,345.06,7.9,5.7,0.031,584208.6,584208.6,297,0,0,0,L,1151911521,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025118,23660.00
12/13/2015 11:45,2,0.289,ACTIVE,213.51,342.05,59.981,1450025103,"274151322000076","219011344069620",28.73,8.50,0,339.04,345.66,8.4,6.2,0.049,620460.2,620460.2,298,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025119,23661.00
12/13/2015 11:45,2,0.365,ACTIVE,214.19,343.55,59.981,1450025103,"201051344000868","219011344069620",29.36,6.70,0,337.84,349.86,10.9,8.6,0.049,300199.3,300199.3,6406,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025120,23662.00
12/13/2015 11:45,2,0.273,ACTIVE,213.06,340.55,59.981,1450025103,"274151322000095","219011344069620",28.71,8.00,0,337.84,344.45,8.0,5.8,0.044,613430.9,613430.9,297,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025121,23663.00
12/13/2015 11:45,2,0.354,ACTIVE,213.96,345.06,59.986,1450025103,"201051344000988","219011344069620",29.42,7.00,0,336.64,351.07,10.6,8.3,0.053,300569.7,300569.7,6401,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025122,23664.00
12/13/2015 11:45,2,0.369,ACTIVE,213.51,341.45,59.981,1450025103,"201051344001025","219011344069620",29.52,6.70,0,336.04,347.16,11.1,8.7,0.057,312489.7,312489.7,11067,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025123,23665.00
12/13/2015 11:45,2,0.395,ACTIVE,214.19,343.55,59.991,1450025103,"201051344000458","219011344069620",28.47,8.00,0,338.14,349.26,11.4,9.1,0.057,310395.3,310395.3,6403,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025124,23666.00
12/13/2015 11:45,2,0.365,ACTIVE,214.87,345.36,59.991,1450025103,"201051344000853","219011344069620",29.72,6.70,0,339.04,350.47,11.0,8.7,0.053,307307.2,307307.2,6404,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025125,23667.00
12/13/2015 11:45,2,0.367,ACTIVE,213.96,343.25,59.986,1450025103,"201051344000685","219011344069620",29.42,6.70,0,335.44,347.76,11.0,8.7,0.057,314117.7,314117.7,11075,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025125,23668.00
12/13/2015 11:45,2,0.352,ACTIVE,213.74,342.95,59.986,1450025103,"201051344000917","219011344069620",29.58,8.00,0,334.24,347.76,10.6,8.3,0.049,311806.9,311806.9,11085,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025126,23669.00
12/13/2015 11:45,2,0.338,ACTIVE,213.74,342.95,60.028,1450025103,"201051344001145","219011344069620",29.90,6.70,0,336.34,347.16,10.3,8.0,0.049,314906.3,314906.3,11089,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025127,23670.00
12/13/2015 11:45,2,0.371,ACTIVE,213.74,342.35,59.991,1450025103,"201051344000651","219011344069620",29.76,6.30,0,336.64,346.86,11.2,8.9,0.049,308935.9,308935.9,11069,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025128,23671.00
12/13/2015 11:45,2,0.260,ACTIVE,212.61,341.45,59.970,1450025103,"274151322000088","219011344069620",27.63,9.00,0,336.94,344.45,7.3,5.1,0.040,567353.9,567353.9,298,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025129,23672.00
12/13/2015 11:45,2,0.191,ACTIVE,213.51,379.02,59.986,1450025103,"274151322000068","219011344069620",35.60,9.30,0,339.04,388.64,6.8,4.7,0.022,475504.7,475504.7,307,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025130,23673.00
12/13/2015 11:45,2,0.352,ACTIVE,213.29,341.15,59.981,1450025103,"201051344001135","219011344069620",29.76,6.70,0,335.44,346.26,10.7,8.4,0.053,305621.6,305621.6,11059,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025131,23674.00
12/13/2015 11:45,2,0.375,ACTIVE,213.96,343.55,59.975,1450025103,"201051344000594","219011344069620",29.72,6.70,0,336.34,348.36,11.3,9.0,0.057,311558.4,311558.4,6403,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025132,23675.00
12/13/2015 11:45,2,0.369,ACTIVE,213.74,341.75,59.981,1450025103,"201051344001203","219011344069620",27.75,7.00,0,336.64,347.46,10.4,8.1,0.053,311887.3,311887.3,11071,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025133,23676.00
12/13/2015 11:45,2,0.270,ACTIVE,212.83,340.25,59.986,1450025103,"274151322000054","219011344069620",27.87,9.30,0,337.54,345.06,7.6,5.4,0.035,579448.7,579448.7,297,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025135,23677.00
12/13/2015 11:45,2,0.357,ACTIVE,214.64,343.55,59.981,1450025103,"201051344000867","219011344069620",28.65,7.70,0,337.54,348.96,10.4,8.1,0.049,300677.9,300677.9,6401,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025136,23678.00
12/13/2015 11:45,2,0.383,ACTIVE,213.51,342.35,59.986,1450025103,"201051344001093","219011344069620",29.30,7.70,0,335.74,346.86,11.4,9.1,0.049,309978.0,309978.0,11082,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025137,23679.00
12/13/2015 11:45,2,0.289,ACTIVE,214.19,343.85,59.975,1450025103,"201051344000900","219011344069620",29.18,6.70,0,338.44,349.26,8.6,6.4,0.044,313725.1,313725.1,6410,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025138,23680.00
12/13/2015 11:45,2,0.365,ACTIVE,214.64,344.15,59.986,1450025103,"201051344000648","219011344069620",29.52,6.30,0,338.74,349.86,11.0,8.7,0.049,307481.5,307481.5,6396,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025138,23681.00
12/13/2015 11:45,2,0.357,ACTIVE,214.41,344.15,59.991,1450025103,"201051344000569","219011344069620",29.60,7.00,0,338.74,350.17,10.8,8.5,0.044,315071.9,315071.9,6398,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025139,23682.00
12/13/2015 11:45,2,0.344,ACTIVE,214.19,343.55,59.986,1450025103,"201051344000983","219011344069620",29.72,7.00,0,338.44,349.26,10.4,8.1,0.049,310397.6,310397.6,6400,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025140,23683.00
12/13/2015 11:45,2,0.340,ACTIVE,214.41,343.85,59.986,1450025103,"201051344001158","219011344069620",28.63,6.00,0,338.14,349.26,9.9,7.6,0.049,305949.9,305949.9,6401,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025141,23684.00
12/13/2015 11:45,2,0.354,ACTIVE,214.87,345.66,59.991,1450025103,"201051344000576","219011344069620",29.52,6.70,0,339.04,349.86,10.6,8.3,0.044,307932.3,307932.3,6404,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025142,23685.00
12/13/2015 11:45,2,0.260,ACTIVE,213.06,340.85,59.981,1450025103,"274151322000087","219011344069620",27.65,9.70,0,337.54,345.06,7.3,5.1,0.027,554900.6,554900.6,299,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450025143,23686.00
12/13/2015 12:00,2,0.428,ACTIVE,214.19,344.45,59.949,1450026003,"201051344000645","219011344069620",29.52,7.70,0,338.74,351.67,12.8,10.4,0.062,308683.8,308683.8,6406,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026005,23687.00
12/13/2015 12:00,2,0.318,ACTIVE,212.83,342.05,59.944,1450026003,"274151322000085","219011344069620",29.14,9.00,0,337.84,346.26,9.5,7.2,0.053,582153.8,582153.8,299,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026006,23688.00
12/13/2015 12:00,2,0.436,ACTIVE,214.41,345.96,59.944,1450026003,"201051344000633","219011344069620",29.04,6.70,0,337.24,353.47,12.8,10.5,0.062,301519.2,301519.2,6410,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026006,23689.00
12/13/2015 12:00,2,0.439,ACTIVE,213.96,344.15,59.933,1450026003,"201051344000469","219011344069620",29.78,6.00,0,335.74,350.77,13.2,10.9,0.066,302459.1,302459.1,6411,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026007,23690.00
12/13/2015 12:00,2,0.438,ACTIVE,213.06,342.05,59.970,1450026003,"201051344000646","219011344069620",28.01,6.70,0,335.14,349.26,12.4,10.1,0.062,307387.1,307387.1,11062,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026008,23691.00
12/13/2015 12:00,2,0.350,ACTIVE,212.38,342.35,59.975,1450026003,"274151322000052","219011344069620",29.06,9.00,0,336.34,346.56,10.3,8.0,0.044,589690.8,589690.8,298,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026009,23692.00
12/13/2015 12:00,2,0.432,ACTIVE,213.51,342.65,59.954,1450026003,"201051344000585","219011344069620",29.02,7.30,0,335.74,349.56,12.7,10.3,0.066,312008.0,312008.0,11069,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026010,23693.00
12/13/2015 12:00,2,0.404,ACTIVE,213.29,341.75,59.954,1450026003,"201051344001230","219011344069620",29.12,6.70,0,334.54,348.06,12.0,9.7,0.062,310507.6,310507.6,11095,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026011,23694.00
12/13/2015 12:00,2,0.430,ACTIVE,213.96,342.65,59.959,1450026003,"201051344000582","219011344069620",29.12,6.70,0,336.34,349.56,12.7,10.3,0.066,305274.0,305274.0,11064,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026012,23695.00
12/13/2015 12:00,2,0.447,ACTIVE,213.06,341.45,59.944,1450026003,"201051344000955","219011344069620",29.72,7.00,0,335.14,348.06,13.5,11.1,0.071,314120.3,314120.3,11061,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026013,23696.00
12/13/2015 12:00,2,0.211,ACTIVE,212.61,403.37,59.975,1450026003,"274151322000094","219011344069620",37.99,8.50,0,337.24,422.60,8.2,6.0,0.044,475629.3,475629.3,307,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026014,23697.00
12/13/2015 12:00,2,0.457,ACTIVE,213.96,342.95,59.954,1450026003,"201051344000579","219011344069620",29.88,7.00,0,338.44,351.07,13.9,11.5,0.071,316067.8,316067.8,6403,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026015,23698.00
12/13/2015 12:00,2,0.451,ACTIVE,213.06,340.85,59.949,1450026003,"201051344000890","219011344069620",29.76,7.00,0,335.74,348.96,13.6,11.2,0.071,312740.9,312740.9,11070,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026016,23699.00
12/13/2015 12:00,2,0.449,ACTIVE,213.29,342.35,59.959,1450026003,"201051344000438","219011344069620",29.28,6.70,0,336.64,349.26,13.4,11.0,0.066,314425.6,314425.6,11065,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026017,23700.00
12/13/2015 12:00,2,0.490,ACTIVE,213.51,342.95,59.965,1450026003,"201051344000417","219011344069620",28.63,6.70,0,335.14,349.26,14.2,11.8,0.071,308582.8,308582.8,11072,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026018,23701.00
12/13/2015 12:00,2,0.344,ACTIVE,212.83,340.55,59.922,1450026003,"274151322000083","219011344069620",28.55,9.00,0,336.94,346.56,10.0,7.7,0.053,584210.1,584210.1,298,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026019,23702.00
12/13/2015 12:00,2,0.350,ACTIVE,213.06,341.75,59.954,1450026003,"274151322000076","219011344069620",29.78,9.00,0,337.54,346.86,10.6,8.3,0.071,620461.8,620461.8,299,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026019,23703.00
12/13/2015 12:00,2,0.441,ACTIVE,213.74,343.85,59.944,1450026003,"201051344000868","219011344069620",29.64,7.00,0,337.54,350.47,13.3,10.9,0.071,300201.5,300201.5,6407,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026020,23704.00
12/13/2015 12:00,2,0.352,ACTIVE,212.83,341.45,59.981,1450026003,"274151322000095","219011344069620",28.88,8.00,0,336.94,345.96,10.3,8.0,0.057,613432.4,613432.4,298,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026021,23705.00
12/13/2015 12:00,2,0.434,ACTIVE,213.51,344.45,59.959,1450026003,"201051344000988","219011344069620",29.60,7.00,0,336.64,352.57,13.0,10.6,0.084,300571.8,300571.8,6402,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026022,23706.00
12/13/2015 12:00,2,0.445,ACTIVE,212.83,340.55,59.959,1450026003,"201051344001025","219011344069620",29.80,6.70,0,336.04,348.96,13.5,11.1,0.071,312491.9,312491.9,11068,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026023,23707.00
12/13/2015 12:00,2,0.473,ACTIVE,213.74,342.95,59.954,1450026003,"201051344000458","219011344069620",29.24,8.00,0,338.14,350.17,14.1,11.7,0.084,310397.7,310397.7,6404,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026024,23708.00
12/13/2015 12:00,2,0.455,ACTIVE,214.41,345.06,59.959,1450026003,"201051344000853","219011344069620",29.56,6.70,0,339.04,352.27,13.7,11.3,0.075,307309.4,307309.4,6405,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026025,23709.00
12/13/2015 12:00,2,0.469,ACTIVE,213.51,343.25,59.954,1450026003,"201051344000685","219011344069620",28.23,7.00,0,336.04,349.56,13.4,11.0,0.075,314119.9,314119.9,11076,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026026,23710.00
12/13/2015 12:00,2,0.451,ACTIVE,213.51,342.65,59.933,1450026003,"201051344000917","219011344069620",28.67,8.00,0,335.74,348.96,13.1,10.7,0.071,311809.1,311809.1,11086,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026027,23711.00
