ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 12:00,2,0.445,ACTIVE,213.51,342.65,59.986,1450026003,"201051344001145","219011344069620",28.86,6.70,0,336.64,349.86,13.1,10.7,0.071,314908.4,314908.4,11090,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026028,23712.00
12/13/2015 12:00,2,0.482,ACTIVE,213.51,342.95,59.944,1450026003,"201051344000651","219011344069620",28.82,6.30,0,336.94,349.26,14.1,11.7,0.075,308938.2,308938.2,11070,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026029,23713.00
12/13/2015 12:00,2,0.352,ACTIVE,212.38,342.05,59.944,1450026003,"274151322000088","219011344069620",27.97,9.00,0,336.34,345.66,10.0,7.7,0.057,567355.2,567355.2,299,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026030,23714.00
12/13/2015 12:00,2,0.254,ACTIVE,213.51,411.48,59.944,1450026003,"274151322000068","219011344069620",38.72,10.00,0,337.54,444.54,10.0,7.7,0.049,475505.9,475505.9,308,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026030,23715.00
12/13/2015 12:00,2,0.441,ACTIVE,213.06,341.75,59.944,1450026003,"201051344001135","219011344069620",30.34,7.00,0,335.44,348.36,13.6,11.2,0.080,305623.8,305623.8,11060,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026031,23716.00
12/13/2015 12:00,2,0.496,ACTIVE,213.51,343.85,59.949,1450026003,"201051344000594","219011344069620",28.47,6.70,0,336.04,351.07,14.3,11.9,0.075,311560.7,311560.7,6404,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026032,23717.00
12/13/2015 12:00,2,0.461,ACTIVE,213.51,342.05,59.944,1450026003,"201051344001203","219011344069620",29.44,7.00,0,336.34,349.86,13.8,11.4,0.075,311889.5,311889.5,11072,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026033,23718.00
12/13/2015 12:00,2,0.369,ACTIVE,212.61,342.65,59.917,1450026003,"274151322000054","219011344069620",28.77,9.30,0,336.04,345.96,10.8,8.5,0.062,579450.2,579450.2,298,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026034,23719.00
12/13/2015 12:00,2,0.467,ACTIVE,214.19,343.55,59.922,1450026003,"201051344000867","219011344069620",29.36,7.70,0,337.54,350.17,13.9,11.5,0.080,300680.1,300680.1,6402,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026035,23720.00
12/13/2015 12:00,2,0.482,ACTIVE,213.51,342.95,59.986,1450026003,"201051344001093","219011344069620",30.14,7.70,0,335.74,349.26,14.8,12.3,0.071,309980.4,309980.4,11083,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026036,23721.00
12/13/2015 12:00,2,0.414,ACTIVE,213.74,344.76,59.912,1450026003,"201051344000900","219011344069620",29.10,7.00,0,337.24,350.47,12.2,9.9,0.084,313726.8,313726.8,6411,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026037,23722.00
12/13/2015 12:00,2,0.480,ACTIVE,213.96,344.45,59.959,1450026003,"201051344000648","219011344069620",30.18,6.30,0,338.74,351.97,14.7,12.3,0.080,307483.9,307483.9,6397,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026038,23723.00
12/13/2015 12:00,2,0.490,ACTIVE,213.96,344.45,59.938,1450026003,"201051344000569","219011344069620",28.71,7.00,0,338.14,351.37,14.2,11.8,0.080,315074.2,315074.2,6399,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026039,23724.00
12/13/2015 12:00,2,0.461,ACTIVE,213.96,344.45,59.949,1450026003,"201051344000983","219011344069620",30.04,7.00,0,337.54,350.17,14.1,11.6,0.084,310399.8,310399.8,6401,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026040,23725.00
12/13/2015 12:00,2,0.451,ACTIVE,213.74,344.15,59.944,1450026003,"201051344001158","219011344069620",30.04,6.00,0,337.24,350.77,13.8,11.4,0.084,305952.0,305952.0,6402,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026041,23726.00
12/13/2015 12:00,2,0.500,ACTIVE,214.19,345.36,59.949,1450026003,"201051344000576","219011344069620",28.63,6.70,0,338.14,352.57,14.6,12.1,0.075,307934.6,307934.6,6405,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026042,23727.00
12/13/2015 12:00,2,0.385,ACTIVE,212.83,342.65,59.959,1450026003,"274151322000087","219011344069620",28.61,10.00,0,336.64,345.96,11.2,8.9,0.053,554902.1,554902.1,300,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026043,23728.00
12/13/2015 12:15,2,0.477,ACTIVE,214.64,345.36,59.970,1450026903,"201051344000645","219011344069620",29.14,7.70,0,337.54,353.47,14.1,11.7,0.080,308686.7,308686.7,6407,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026904,23729.00
12/13/2015 12:15,2,0.371,ACTIVE,212.83,342.05,59.954,1450026903,"274151322000085","219011344069620",29.26,9.00,0,337.54,346.56,10.9,8.6,0.057,582155.9,582155.9,300,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026905,23730.00
12/13/2015 12:15,2,0.488,ACTIVE,214.64,347.16,59.965,1450026903,"201051344000633","219011344069620",29.30,6.70,0,337.24,354.67,14.5,12.1,0.084,301522.1,301522.1,6411,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026906,23731.00
12/13/2015 12:15,2,0.496,ACTIVE,214.19,345.06,59.970,1450026903,"201051344000469","219011344069620",29.56,6.00,0,336.04,352.27,14.9,12.4,0.088,302462.1,302462.1,6412,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026907,23732.00
12/13/2015 12:15,2,0.469,ACTIVE,213.06,342.35,59.959,1450026903,"201051344000646","219011344069620",30.30,6.70,0,334.84,350.77,14.4,12.0,0.080,307390.0,307390.0,11063,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026908,23733.00
12/13/2015 12:15,2,0.398,ACTIVE,212.61,342.65,59.928,1450026903,"274151322000052","219011344069620",29.36,9.00,0,336.34,347.16,11.9,9.5,0.066,589693.1,589693.1,299,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026908,23734.00
12/13/2015 12:15,2,0.475,ACTIVE,213.51,342.95,59.928,1450026903,"201051344000585","219011344069620",30.12,7.30,0,336.04,350.17,14.5,12.0,0.080,312010.9,312010.9,11070,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026909,23735.00
12/13/2015 12:15,2,0.459,ACTIVE,213.06,341.45,59.965,1450026903,"201051344001230","219011344069620",29.40,6.70,0,333.93,348.66,13.7,11.3,0.080,310510.3,310510.3,11096,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026910,23736.00
12/13/2015 12:15,2,0.477,ACTIVE,213.74,342.65,59.949,1450026903,"201051344000582","219011344069620",29.64,6.70,0,335.74,350.17,14.3,11.9,0.080,305276.8,305276.8,11065,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026911,23737.00
12/13/2015 12:15,2,0.518,ACTIVE,212.83,341.75,59.986,1450026903,"201051344000955","219011344069620",28.25,7.00,0,333.93,349.86,14.9,12.4,0.080,314123.3,314123.3,11062,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026912,23738.00
12/13/2015 12:15,2,0.221,ACTIVE,212.83,431.02,59.970,1450026903,"274151322000094","219011344069620",40.77,9.30,0,338.44,447.55,9.1,6.8,0.053,475631.0,475631.0,308,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026913,23739.00
12/13/2015 12:15,2,0.502,ACTIVE,214.19,344.76,59.970,1450026903,"201051344000579","219011344069620",30.04,7.00,0,336.64,352.27,15.3,12.8,0.080,316070.9,316070.9,6404,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026914,23740.00
12/13/2015 12:15,2,0.479,ACTIVE,213.06,342.05,59.970,1450026903,"201051344000890","219011344069620",30.53,7.00,0,334.54,350.17,14.8,12.4,0.075,312743.9,312743.9,11071,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026915,23741.00
12/13/2015 12:15,2,0.486,ACTIVE,213.51,342.65,59.970,1450026903,"201051344000438","219011344069620",29.66,6.70,0,335.74,351.37,14.6,12.2,0.080,314428.6,314428.6,11066,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026916,23742.00
12/13/2015 12:15,2,0.498,ACTIVE,213.51,342.95,59.975,1450026903,"201051344000417","219011344069620",30.57,7.00,0,335.14,351.07,15.4,13.0,0.080,308586.0,308586.0,11073,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026917,23743.00
12/13/2015 12:15,2,0.367,ACTIVE,213.06,342.95,59.965,1450026903,"274151322000083","219011344069620",29.10,9.00,0,336.94,347.16,10.8,8.5,0.062,584212.2,584212.2,299,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026918,23744.00
12/13/2015 12:15,2,0.379,ACTIVE,213.51,342.05,59.965,1450026903,"274151322000076","219011344069620",29.46,9.00,0,338.14,347.46,11.3,9.0,0.066,620464.0,620464.0,300,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026919,23745.00
12/13/2015 12:15,2,0.463,ACTIVE,213.96,345.36,59.970,1450026903,"201051344000868","219011344069620",29.86,7.00,0,336.04,351.67,14.0,11.6,0.080,300204.4,300204.4,6408,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026920,23746.00
12/13/2015 12:15,2,0.357,ACTIVE,212.83,340.85,59.975,1450026903,"274151322000095","219011344069620",29.52,8.50,0,336.94,346.56,10.7,8.4,0.053,613434.5,613434.5,299,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026921,23747.00
12/13/2015 12:15,2,0.443,ACTIVE,214.19,346.86,59.959,1450026903,"201051344000988","219011344069620",30.02,7.00,0,334.84,353.77,13.5,11.1,0.088,300574.6,300574.6,6403,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026922,23748.00
12/13/2015 12:15,2,0.457,ACTIVE,213.29,341.75,59.986,1450026903,"201051344001025","219011344069620",29.56,6.70,0,334.24,349.86,13.7,11.3,0.080,312494.8,312494.8,11069,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026923,23749.00
12/13/2015 12:15,2,0.469,ACTIVE,213.96,343.85,59.975,1450026903,"201051344000458","219011344069620",29.98,8.00,0,336.04,351.37,14.3,11.9,0.080,310400.6,310400.6,6405,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026924,23750.00
12/13/2015 12:15,2,0.449,ACTIVE,214.64,345.96,59.970,1450026903,"201051344000853","219011344069620",29.96,6.70,0,338.44,354.07,13.7,11.3,0.080,307312.3,307312.3,6406,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026925,23751.00
12/13/2015 12:15,2,0.451,ACTIVE,213.51,343.55,59.965,1450026903,"201051344000685","219011344069620",29.64,7.00,0,334.54,350.77,13.6,11.2,0.080,314122.7,314122.7,11077,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026925,23752.00
12/13/2015 12:15,2,0.436,ACTIVE,213.29,342.95,59.970,1450026903,"201051344000917","219011344069620",29.90,8.00,0,334.24,350.17,13.2,10.8,0.075,311811.8,311811.8,11087,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026926,23753.00
12/13/2015 12:15,2,0.434,ACTIVE,213.51,342.65,59.970,1450026903,"201051344001145","219011344069620",29.44,6.70,0,335.74,352.87,13.0,10.6,0.075,314911.1,314911.1,11091,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026927,23754.00
12/13/2015 12:15,2,0.477,ACTIVE,213.29,342.95,59.975,1450026903,"201051344000651","219011344069620",28.65,6.30,0,335.74,350.47,13.9,11.5,0.080,308941.1,308941.1,11071,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026928,23755.00
12/13/2015 12:15,2,0.352,ACTIVE,212.38,341.45,59.933,1450026903,"274151322000088","219011344069620",27.73,9.00,0,336.34,346.26,9.9,7.6,0.049,567357.1,567357.1,300,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026929,23756.00
12/13/2015 12:15,2,0.250,ACTIVE,213.29,408.48,59.949,1450026903,"274151322000068","219011344069620",38.55,10.70,0,339.04,428.61,9.8,7.6,0.049,475507.9,475507.9,309,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026930,23757.00
12/13/2015 12:15,2,0.445,ACTIVE,213.06,341.45,59.949,1450026903,"201051344001135","219011344069620",29.80,7.00,0,334.84,349.26,13.5,11.1,0.080,305626.6,305626.6,11061,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026931,23758.00
12/13/2015 12:15,2,0.479,ACTIVE,213.51,343.55,60.012,1450026903,"201051344000594","219011344069620",29.66,6.70,0,335.44,351.37,14.4,12.0,0.080,311563.7,311563.7,6405,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026932,23759.00
12/13/2015 12:15,2,0.469,ACTIVE,213.29,341.75,59.975,1450026903,"201051344001203","219011344069620",28.49,6.70,0,335.44,351.07,13.6,11.2,0.075,311892.3,311892.3,11073,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026933,23760.00
12/13/2015 12:15,2,0.369,ACTIVE,212.83,341.15,59.965,1450026903,"274151322000054","219011344069620",28.57,9.70,0,336.64,346.56,10.7,8.4,0.057,579452.3,579452.3,299,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026933,23761.00
12/13/2015 12:15,2,0.457,ACTIVE,214.19,344.15,59.975,1450026903,"201051344000867","219011344069620",29.88,8.00,0,336.34,352.27,13.8,11.4,0.075,300682.9,300682.9,6403,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026934,23762.00
12/13/2015 12:15,2,0.502,ACTIVE,213.29,342.35,59.970,1450026903,"201051344001093","219011344069620",28.55,7.70,0,335.44,350.17,14.5,12.1,0.080,309983.4,309983.4,11084,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026935,23763.00
12/13/2015 12:15,2,0.412,ACTIVE,213.96,345.36,59.959,1450026903,"201051344000900","219011344069620",28.94,7.00,0,336.34,351.67,12.1,9.8,0.084,313729.2,313729.2,6412,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026936,23764.00
12/13/2015 12:15,2,0.494,ACTIVE,214.19,344.76,59.970,1450026903,"201051344000648","219011344069620",29.22,6.30,0,337.54,353.17,14.6,12.2,0.080,307486.9,307486.9,6398,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026937,23765.00
12/13/2015 12:15,2,0.486,ACTIVE,214.19,344.15,59.986,1450026903,"201051344000569","219011344069620",29.18,7.00,0,337.24,352.57,14.4,12.0,0.080,315077.1,315077.1,6400,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026938,23766.00
12/13/2015 12:15,2,0.467,ACTIVE,214.19,343.85,59.959,1450026903,"201051344000983","219011344069620",29.66,7.30,0,337.54,351.37,14.1,11.6,0.084,310402.7,310402.7,6402,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026939,23767.00
12/13/2015 12:15,2,0.457,ACTIVE,214.19,344.76,59.975,1450026903,"201051344001158","219011344069620",29.42,6.00,0,336.94,352.27,13.7,11.3,0.084,305954.8,305954.8,6403,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026940,23768.00
12/13/2015 12:15,2,0.496,ACTIVE,214.41,345.66,59.975,1450026903,"201051344000576","219011344069620",28.65,6.70,0,337.24,354.97,14.4,12.0,0.080,307937.6,307937.6,6406,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026941,23769.00
12/13/2015 12:15,2,0.377,ACTIVE,212.83,340.55,59.959,1450026903,"274151322000087","219011344069620",28.25,10.00,0,336.94,346.56,10.8,8.5,0.053,554904.2,554904.2,301,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450026942,23770.00
12/13/2015 12:30,2,0.502,ACTIVE,214.87,345.96,59.996,1450027803,"201051344000645","219011344069620",29.98,7.70,0,339.34,354.07,15.2,12.8,0.093,308689.6,308689.6,6408,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027804,23771.00
12/13/2015 12:30,2,0.404,ACTIVE,212.83,342.05,59.975,1450027803,"274151322000085","219011344069620",29.06,9.30,0,337.54,346.86,11.9,9.6,0.062,582158.1,582158.1,301,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027805,23772.00
12/13/2015 12:30,2,0.500,ACTIVE,214.87,347.16,59.970,1450027803,"201051344000633","219011344069620",30.61,7.00,0,337.24,355.28,15.5,13.0,0.093,301525.1,301525.1,6412,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027806,23773.00
12/13/2015 12:30,2,0.533,ACTIVE,214.41,345.66,59.970,1450027803,"201051344000469","219011344069620",29.54,6.00,0,336.34,352.27,15.9,13.5,0.093,302465.2,302465.2,6413,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027807,23774.00
12/13/2015 12:30,2,0.521,ACTIVE,212.83,342.95,59.981,1450027803,"201051344000646","219011344069620",28.86,6.70,0,333.93,349.86,15.2,12.8,0.088,307393.0,307393.0,11064,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027808,23775.00
12/13/2015 12:30,2,0.430,ACTIVE,212.61,341.45,59.975,1450027803,"274151322000052","219011344069620",29.54,9.30,0,336.64,347.46,12.9,10.5,0.080,589695.5,589695.5,300,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027809,23776.00
12/13/2015 12:30,2,0.494,ACTIVE,213.51,343.55,59.938,1450027803,"201051344000585","219011344069620",30.71,7.30,0,335.14,350.77,15.3,12.9,0.093,312013.9,312013.9,11071,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027810,23777.00
12/13/2015 12:30,2,0.480,ACTIVE,213.29,342.05,59.938,1450027803,"201051344001230","219011344069620",30.22,6.70,0,333.33,348.96,14.8,12.3,0.084,310513.1,310513.1,11097,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027811,23778.00
12/13/2015 12:30,2,0.490,ACTIVE,213.74,343.55,59.975,1450027803,"201051344000582","219011344069620",30.51,6.70,0,335.44,350.77,15.2,12.8,0.080,305279.8,305279.8,11066,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027812,23779.00
12/13/2015 12:30,2,0.525,ACTIVE,213.06,342.65,59.981,1450027803,"201051344000955","219011344069620",30.45,7.30,0,333.33,351.07,16.2,13.7,0.088,314126.4,314126.4,11063,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027813,23780.00
12/13/2015 12:30,2,0.266,ACTIVE,212.83,414.79,59.975,1450027803,"274151322000094","219011344069620",39.10,9.70,0,338.14,444.85,10.5,8.2,0.066,475632.8,475632.8,309,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027813,23781.00
12/13/2015 12:30,2,0.541,ACTIVE,214.41,345.36,59.975,1450027803,"201051344000579","219011344069620",30.04,7.00,0,337.84,352.57,16.4,13.9,0.093,316074.1,316074.1,6405,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027814,23782.00
12/13/2015 12:30,2,0.539,ACTIVE,213.06,342.35,59.970,1450027803,"201051344000890","219011344069620",29.08,7.30,0,335.14,349.56,15.9,13.4,0.088,312747.0,312747.0,11072,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027815,23783.00
12/13/2015 12:30,2,0.527,ACTIVE,213.51,343.25,59.981,1450027803,"201051344000438","219011344069620",29.98,6.70,0,335.44,350.17,16.0,13.5,0.093,314431.7,314431.7,11067,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027816,23784.00
12/13/2015 12:30,2,0.555,ACTIVE,213.51,343.25,59.991,1450027803,"201051344000417","219011344069620",30.22,7.00,0,334.84,350.77,17.0,14.5,0.088,308589.3,308589.3,11074,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027817,23785.00
12/13/2015 12:30,2,0.426,ACTIVE,212.83,340.85,59.975,1450027803,"274151322000083","219011344069620",28.82,9.30,0,337.24,347.16,12.4,10.1,0.066,584214.4,584214.4,300,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027818,23786.00
12/13/2015 12:30,2,0.441,ACTIVE,213.29,343.85,59.981,1450027803,"274151322000076","219011344069620",29.70,9.30,0,337.84,347.76,13.3,10.9,0.075,620466.3,620466.3,301,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027819,23787.00
12/13/2015 12:30,2,0.498,ACTIVE,214.19,345.36,59.981,1450027803,"201051344000868","219011344069620",30.83,7.00,0,336.94,352.57,15.6,13.1,0.088,300207.4,300207.4,6409,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027820,23788.00
12/13/2015 12:30,2,0.424,ACTIVE,212.83,341.75,59.996,1450027803,"274151322000095","219011344069620",29.84,8.50,0,336.94,346.86,12.8,10.4,0.075,613436.7,613436.7,300,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027821,23789.00
12/13/2015 12:30,2,0.500,ACTIVE,214.19,346.56,59.981,1450027803,"201051344000988","219011344069620",30.57,7.00,0,337.54,354.37,15.4,13.0,0.106,300577.4,300577.4,6404,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027822,23790.00
12/13/2015 12:30,2,0.521,ACTIVE,213.06,342.05,59.970,1450027803,"201051344001025","219011344069620",30.30,6.70,0,334.84,349.86,16.0,13.5,0.097,312497.7,312497.7,11070,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027823,23791.00
12/13/2015 12:30,2,0.541,ACTIVE,214.41,345.36,60.012,1450027803,"201051344000458","219011344069620",30.10,8.00,0,337.54,351.97,16.5,14.0,0.106,310403.7,310403.7,6406,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027824,23792.00
12/13/2015 12:30,2,0.537,ACTIVE,214.87,347.46,59.970,1450027803,"201051344000853","219011344069620",29.74,6.70,0,339.04,354.37,16.2,13.7,0.097,307315.2,307315.2,6407,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027824,23793.00
12/13/2015 12:30,2,0.514,ACTIVE,213.74,344.15,59.975,1450027803,"201051344000685","219011344069620",30.69,7.00,0,335.14,350.77,16.0,13.5,0.097,314125.7,314125.7,11078,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027825,23794.00
12/13/2015 12:30,2,0.514,ACTIVE,213.74,343.85,59.970,1450027803,"201051344001145","219011344069620",29.42,7.00,0,335.44,350.47,15.3,12.9,0.097,314913.9,314913.9,11092,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027827,23795.00
12/13/2015 12:30,2,0.549,ACTIVE,213.51,343.85,59.981,1450027803,"201051344000651","219011344069620",29.56,6.70,0,336.04,350.17,16.5,14.0,0.097,308944.1,308944.1,11072,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027828,23796.00
12/13/2015 12:30,2,0.434,ACTIVE,212.38,342.95,59.975,1450027803,"274151322000088","219011344069620",27.79,9.30,0,336.64,346.56,12.2,9.9,0.062,567359.1,567359.1,301,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027829,23797.00
12/13/2015 12:30,2,0.299,ACTIVE,213.29,420.20,59.981,1450027803,"274151322000068","219011344069620",39.78,11.30,0,338.44,448.75,12.1,9.7,0.062,475509.8,475509.8,310,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027830,23798.00
12/13/2015 12:30,2,0.512,ACTIVE,213.06,341.45,60.018,1450027803,"201051344001135","219011344069620",30.73,7.00,0,334.54,349.56,16.0,13.5,0.093,305629.4,305629.4,11062,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027831,23799.00
12/13/2015 12:30,2,0.564,ACTIVE,213.96,345.66,59.970,1450027803,"201051344000594","219011344069620",29.24,7.00,0,336.04,352.27,16.7,14.2,0.110,311566.8,311566.8,6406,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027832,23800.00
12/13/2015 12:30,2,0.518,ACTIVE,213.51,342.35,59.986,1450027803,"201051344001203","219011344069620",30.36,7.00,0,334.84,351.07,15.9,13.5,0.093,311895.2,311895.2,11074,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027833,23801.00
12/13/2015 12:30,2,0.438,ACTIVE,212.61,342.05,59.981,1450027803,"274151322000054","219011344069620",28.88,9.70,0,336.34,346.86,12.8,10.5,0.075,579454.5,579454.5,300,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027834,23802.00
12/13/2015 12:30,2,0.529,ACTIVE,214.64,345.06,59.981,1450027803,"201051344000867","219011344069620",30.06,7.70,0,337.24,352.57,16.1,13.7,0.097,300685.9,300685.9,6404,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027835,23803.00
12/13/2015 12:30,2,0.545,ACTIVE,213.29,343.55,59.970,1450027803,"201051344001093","219011344069620",30.20,7.70,0,336.04,350.17,16.7,14.2,0.088,309986.6,309986.6,11085,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027836,23804.00
12/13/2015 12:30,2,0.498,ACTIVE,214.19,346.26,59.981,1450027803,"201051344000900","219011344069620",26.58,7.00,0,337.24,351.97,13.4,11.0,0.088,313731.7,313731.7,6413,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027838,23805.00
12/13/2015 12:30,2,0.551,ACTIVE,214.64,345.66,59.986,1450027803,"201051344000648","219011344069620",29.90,6.30,0,338.44,353.17,16.7,14.2,0.097,307490.0,307490.0,6399,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027838,23806.00
12/13/2015 12:30,2,0.529,ACTIVE,214.41,346.26,59.981,1450027803,"201051344000569","219011344069620",30.65,7.30,0,336.64,352.57,16.5,14.0,0.097,315080.2,315080.2,6401,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027839,23807.00
12/13/2015 12:30,2,0.521,ACTIVE,214.19,345.06,59.991,1450027803,"201051344000983","219011344069620",30.10,7.30,0,337.24,352.57,15.9,13.4,0.102,310405.6,310405.6,6403,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027840,23808.00
12/13/2015 12:30,2,0.514,ACTIVE,214.41,345.66,59.986,1450027803,"201051344001158","219011344069620",29.38,6.30,0,337.54,352.27,15.3,12.8,0.097,305957.6,305957.6,6404,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027841,23809.00
12/13/2015 12:30,2,0.508,ACTIVE,215.09,346.86,59.986,1450027803,"201051344000576","219011344069620",31.13,7.00,0,338.14,354.07,16.1,13.6,0.093,307940.6,307940.6,6407,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027842,23810.00
12/13/2015 12:30,2,0.428,ACTIVE,212.83,342.05,59.975,1450027803,"274151322000087","219011344069620",27.85,10.30,0,336.94,346.86,12.1,9.7,0.071,554906.4,554906.4,302,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027843,23811.00
12/13/2015 12:30,2,0.492,ACTIVE,213.51,343.55,59.986,1450027803,"201051344000917","219011344069620",30.20,8.50,0,335.14,350.17,15.0,12.6,0.093,311814.7,311814.7,11088,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450027844,23812.00
12/13/2015 12:45,2,0.381,ACTIVE,214.41,344.15,59.996,1450028704,"201051344000645","219011344069620",28.82,7.70,0,339.65,357.08,11.2,8.9,0.057,308692.7,308692.7,6409,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028705,23813.00
12/13/2015 12:45,2,0.279,ACTIVE,212.61,339.95,59.991,1450028704,"274151322000085","219011344069620",28.84,9.00,0,336.94,348.36,8.2,5.9,0.040,582160.4,582160.4,302,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028706,23814.00
12/13/2015 12:45,2,0.391,ACTIVE,214.41,345.36,60.018,1450028704,"201051344000633","219011344069620",28.80,7.00,0,338.14,357.68,11.4,9.1,0.053,301528.3,301528.3,6413,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028707,23815.00
12/13/2015 12:45,2,0.400,ACTIVE,213.96,344.15,59.996,1450028704,"201051344000469","219011344069620",28.96,6.30,0,336.94,356.18,11.8,9.5,0.057,302468.5,302468.5,6414,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028708,23816.00
12/13/2015 12:45,2,0.385,ACTIVE,213.06,342.05,59.996,1450028704,"201051344000646","219011344069620",28.49,7.00,0,335.44,352.87,11.1,8.8,0.057,307396.1,307396.1,11065,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028709,23817.00
12/13/2015 12:45,2,0.305,ACTIVE,211.93,340.85,59.991,1450028704,"274151322000052","219011344069620",29.08,9.30,0,336.34,348.96,9.0,6.7,0.044,589698.0,589698.0,301,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028710,23818.00
12/13/2015 12:45,2,0.385,ACTIVE,213.51,342.35,59.996,1450028704,"201051344000585","219011344069620",29.32,7.30,0,334.84,353.17,11.5,9.2,0.057,312017.1,312017.1,11072,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028711,23819.00
12/13/2015 12:45,2,0.352,ACTIVE,213.29,341.15,60.007,1450028704,"201051344001230","219011344069620",29.62,7.00,0,334.54,351.37,10.6,8.3,0.049,310516.1,310516.1,11098,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028712,23820.00
12/13/2015 12:45,2,0.377,ACTIVE,213.96,341.45,59.981,1450028704,"201051344000582","219011344069620",29.44,6.70,0,336.64,353.17,11.3,9.0,0.053,305282.9,305282.9,11067,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028713,23821.00
12/13/2015 12:45,2,0.402,ACTIVE,213.06,341.15,60.007,1450028704,"201051344000955","219011344069620",29.50,7.30,0,334.84,351.37,12.1,9.7,0.062,314129.8,314129.8,11064,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028713,23822.00
12/13/2015 12:45,2,0.186,ACTIVE,212.38,382.63,60.002,1450028704,"274151322000094","219011344069620",35.92,10.00,0,338.14,435.23,6.7,4.6,0.031,475634.7,475634.7,310,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028714,23823.00
12/13/2015 12:45,2,0.406,ACTIVE,213.96,343.85,59.996,1450028704,"201051344000579","219011344069620",29.70,7.00,0,338.44,356.48,12.2,9.9,0.053,316077.5,316077.5,6406,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028715,23824.00
12/13/2015 12:45,2,0.398,ACTIVE,213.29,340.85,60.002,1450028704,"201051344000890","219011344069620",29.60,7.30,0,335.14,352.27,12.0,9.6,0.057,312750.3,312750.3,11073,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028716,23825.00
12/13/2015 12:45,2,0.395,ACTIVE,213.51,342.05,60.007,1450028704,"201051344000438","219011344069620",29.52,7.00,0,336.34,352.87,11.8,9.5,0.057,314435.0,314435.0,11068,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028717,23826.00
12/13/2015 12:45,2,0.426,ACTIVE,213.51,341.75,60.034,1450028704,"201051344000417","219011344069620",29.42,7.30,0,335.44,352.87,12.8,10.4,0.053,308592.8,308592.8,11075,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028718,23827.00
12/13/2015 12:45,2,0.285,ACTIVE,212.61,342.65,60.002,1450028704,"274151322000083","219011344069620",28.86,9.30,0,336.64,348.96,8.3,6.1,0.049,584216.8,584216.8,301,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028719,23828.00
12/13/2015 12:45,2,0.297,ACTIVE,213.06,341.75,59.996,1450028704,"274151322000076","219011344069620",29.54,9.00,0,337.84,349.56,8.9,6.6,0.053,620468.9,620468.9,302,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028720,23829.00
12/13/2015 12:45,2,0.379,ACTIVE,213.74,343.25,60.002,1450028704,"201051344000868","219011344069620",29.46,7.00,0,337.24,356.18,11.4,9.1,0.057,300210.5,300210.5,6410,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028721,23830.00
12/13/2015 12:45,2,0.289,ACTIVE,212.38,339.95,59.991,1450028704,"274151322000095","219011344069620",28.96,8.50,0,336.94,348.66,8.5,6.3,0.040,613439.1,613439.1,301,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028721,23831.00
12/13/2015 12:45,2,0.367,ACTIVE,213.74,344.45,60.002,1450028704,"201051344000988","219011344069620",29.44,7.30,0,337.24,357.68,11.0,8.7,0.057,300580.4,300580.4,6405,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028722,23832.00
12/13/2015 12:45,2,0.387,ACTIVE,213.29,340.55,60.007,1450028704,"201051344001025","219011344069620",29.46,7.00,0,335.74,352.87,11.6,9.3,0.053,312500.8,312500.8,11071,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028723,23833.00
12/13/2015 12:45,2,0.408,ACTIVE,213.96,343.25,60.007,1450028704,"201051344000458","219011344069620",28.75,8.50,0,337.84,354.97,11.9,9.6,0.057,310406.9,310406.9,6407,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028724,23834.00
12/13/2015 12:45,2,0.387,ACTIVE,214.64,345.06,60.023,1450028704,"201051344000853","219011344069620",29.42,7.00,0,339.65,357.68,11.5,9.2,0.062,307318.4,307318.4,6408,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028725,23835.00
12/13/2015 12:45,2,0.398,ACTIVE,213.51,342.65,60.007,1450028704,"201051344000685","219011344069620",28.23,7.00,0,335.44,352.87,11.4,9.1,0.062,314128.7,314128.7,11079,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028726,23836.00
12/13/2015 12:45,2,0.369,ACTIVE,213.51,342.05,59.996,1450028704,"201051344000917","219011344069620",29.68,8.50,0,335.44,352.57,11.2,8.9,0.057,311817.7,311817.7,11089,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028727,23837.00
12/13/2015 12:45,2,0.375,ACTIVE,213.74,342.05,60.007,1450028704,"201051344001145","219011344069620",28.77,6.70,0,335.74,352.87,11.0,8.7,0.062,314916.8,314916.8,11093,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028728,23838.00
12/13/2015 12:45,2,0.408,ACTIVE,213.51,342.35,60.002,1450028704,"201051344000651","219011344069620",28.78,6.70,0,336.04,352.87,11.9,9.6,0.057,308947.2,308947.2,11073,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028729,23839.00
12/13/2015 12:45,2,0.291,ACTIVE,211.93,341.15,59.996,1450028704,"274151322000088","219011344069620",27.81,9.30,0,336.34,348.06,8.2,6.0,0.044,567361.3,567361.3,302,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028730,23840.00
12/13/2015 12:45,2,0.213,ACTIVE,213.06,406.67,59.991,1450028704,"274151322000068","219011344069620",38.37,11.30,0,339.04,438.23,8.2,6.0,0.035,475512.0,475512.0,311,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028731,23841.00
12/13/2015 12:45,2,0.387,ACTIVE,213.06,340.85,60.007,1450028704,"201051344001135","219011344069620",29.74,7.00,0,335.14,351.97,11.7,9.4,0.062,305632.5,305632.5,11063,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028732,23842.00
12/13/2015 12:45,2,0.412,ACTIVE,213.51,343.85,59.996,1450028704,"201051344000594","219011344069620",29.62,7.00,0,336.94,354.97,12.4,10.1,0.062,311570.0,311570.0,6407,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028732,23843.00
12/13/2015 12:45,2,0.391,ACTIVE,213.29,341.15,59.996,1450028704,"201051344001203","219011344069620",29.54,7.00,0,335.44,353.47,11.8,9.4,0.062,311898.2,311898.2,11075,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028733,23844.00
12/13/2015 12:45,2,0.316,ACTIVE,212.16,340.85,59.996,1450028704,"274151322000054","219011344069620",27.87,9.70,0,336.64,348.66,9.0,6.7,0.053,579456.8,579456.8,301,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028734,23845.00
12/13/2015 12:45,2,0.396,ACTIVE,214.19,342.95,60.007,1450028704,"201051344000867","219011344069620",29.58,8.00,0,337.24,355.28,11.9,9.6,0.062,300688.9,300688.9,6405,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028735,23846.00
12/13/2015 12:45,2,0.424,ACTIVE,213.51,342.95,59.991,1450028704,"201051344001093","219011344069620",29.62,7.70,0,335.14,351.97,12.8,10.4,0.062,309989.8,309989.8,11086,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028736,23847.00
12/13/2015 12:45,2,0.332,ACTIVE,213.96,343.85,60.002,1450028704,"201051344000900","219011344069620",29.82,7.00,0,337.54,356.48,10.1,7.8,0.057,313734.3,313734.3,6414,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028737,23848.00
12/13/2015 12:45,2,0.416,ACTIVE,214.19,343.85,60.002,1450028704,"201051344000648","219011344069620",29.68,6.70,0,338.44,356.78,12.5,10.2,0.057,307493.2,307493.2,6400,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028738,23849.00
12/13/2015 12:45,2,0.426,ACTIVE,213.96,344.15,60.007,1450028704,"201051344000569","219011344069620",28.41,7.30,0,339.04,356.18,12.3,9.9,0.066,315083.4,315083.4,6402,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028739,23850.00
12/13/2015 12:45,2,0.398,ACTIVE,213.96,343.55,59.996,1450028704,"201051344000983","219011344069620",29.60,7.30,0,336.94,355.28,12.0,9.6,0.071,310408.7,310408.7,6404,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028740,23851.00
12/13/2015 12:45,2,0.379,ACTIVE,213.96,344.15,59.975,1450028704,"201051344001158","219011344069620",29.96,6.30,0,338.44,356.48,11.6,9.2,0.066,305960.6,305960.6,6405,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028741,23852.00
12/13/2015 12:45,2,0.408,ACTIVE,214.19,344.76,59.996,1450028704,"201051344000576","219011344069620",29.78,7.00,0,338.44,357.38,12.3,10.0,0.062,307943.8,307943.8,6408,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028742,23853.00
12/13/2015 12:45,2,0.318,ACTIVE,212.61,340.25,60.002,1450028704,"274151322000087","219011344069620",27.81,10.30,0,336.94,348.36,9.0,6.8,0.040,554908.7,554908.7,303,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450028742,23854.00
12/13/2015 13:00,2,0.439,ACTIVE,214.41,344.76,59.986,1450029603,"201051344000645","219011344069620",29.10,7.70,0,337.84,350.77,13.0,10.6,0.071,308694.9,308694.9,6410,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029604,23855.00
12/13/2015 13:00,2,0.338,ACTIVE,212.61,341.15,59.996,1450029603,"274151322000085","219011344069620",28.49,9.00,0,337.54,345.36,9.7,7.5,0.053,582161.9,582161.9,303,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029605,23856.00
