ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 13:00,2,0.451,ACTIVE,213.96,344.15,59.996,1450029603,"201051344000469","219011344069620",29.60,6.30,0,336.64,350.77,13.6,11.2,0.075,302470.9,302470.9,6415,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029607,23857.00
12/13/2015 13:00,2,0.432,ACTIVE,213.06,341.75,59.981,1450029603,"201051344000646","219011344069620",29.48,7.00,0,334.84,348.06,12.9,10.6,0.075,307398.4,307398.4,11066,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029608,23858.00
12/13/2015 13:00,2,0.355,ACTIVE,212.38,341.75,59.996,1450029603,"274151322000052","219011344069620",29.00,9.30,0,336.64,345.66,10.4,8.2,0.044,589699.8,589699.8,302,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029609,23859.00
12/13/2015 13:00,2,0.441,ACTIVE,213.29,342.35,59.996,1450029603,"201051344000585","219011344069620",28.86,7.30,0,335.14,348.66,12.9,10.5,0.071,312019.4,312019.4,11073,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029610,23860.00
12/13/2015 13:00,2,0.406,ACTIVE,213.06,341.15,59.991,1450029603,"201051344001230","219011344069620",29.42,7.00,0,334.84,346.86,12.2,9.8,0.062,310518.3,310518.3,11099,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029611,23861.00
12/13/2015 13:00,2,0.438,ACTIVE,213.74,342.65,60.012,1450029603,"201051344000582","219011344069620",28.78,6.70,0,335.44,348.66,12.8,10.4,0.062,305285.2,305285.2,11068,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029612,23862.00
12/13/2015 13:00,2,0.459,ACTIVE,212.83,341.15,59.949,1450029603,"201051344000955","219011344069620",28.77,7.30,0,334.24,347.16,13.4,11.0,0.071,314132.2,314132.2,11065,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029612,23863.00
12/13/2015 13:00,2,0.205,ACTIVE,212.38,410.28,59.991,1450029603,"274151322000094","219011344069620",38.74,9.70,0,337.84,431.32,8.1,5.9,0.044,475635.9,475635.9,311,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029613,23864.00
12/13/2015 13:00,2,0.438,ACTIVE,213.96,342.95,59.954,1450029603,"201051344000579","219011344069620",30.69,7.00,0,338.14,349.86,13.7,11.3,0.071,316080.0,316080.0,6407,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029614,23865.00
12/13/2015 13:00,2,0.438,ACTIVE,213.06,341.15,59.986,1450029603,"201051344000890","219011344069620",30.08,7.30,0,334.84,348.06,13.4,11.0,0.066,312752.8,312752.8,11074,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029615,23866.00
12/13/2015 13:00,2,0.447,ACTIVE,213.06,341.75,59.991,1450029603,"201051344000438","219011344069620",28.53,7.00,0,334.84,348.36,12.9,10.6,0.066,314437.4,314437.4,11069,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029616,23867.00
12/13/2015 13:00,2,0.326,ACTIVE,212.61,342.05,59.996,1450029603,"274151322000083","219011344069620",28.86,9.30,0,336.94,345.66,9.6,7.3,0.053,584218.3,584218.3,302,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029619,23868.00
12/13/2015 13:00,2,0.336,ACTIVE,213.06,340.85,59.986,1450029603,"274151322000076","219011344069620",29.54,9.30,0,338.14,346.26,10.1,7.8,0.053,620470.5,620470.5,303,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029620,23869.00
12/13/2015 13:00,2,0.420,ACTIVE,213.96,343.25,59.991,1450029603,"201051344000868","219011344069620",29.62,7.00,0,336.34,349.86,12.7,10.3,0.071,300212.7,300212.7,6411,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029621,23870.00
12/13/2015 13:00,2,0.326,ACTIVE,212.38,340.25,59.981,1450029603,"274151322000095","219011344069620",29.16,8.50,0,336.94,345.06,9.7,7.4,0.053,613440.7,613440.7,302,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029622,23871.00
12/13/2015 13:00,2,0.406,ACTIVE,213.74,345.06,60.023,1450029603,"201051344000988","219011344069620",29.70,7.00,0,336.04,351.37,12.2,9.9,0.071,300582.6,300582.6,6406,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029623,23872.00
12/13/2015 13:00,2,0.414,ACTIVE,213.06,341.15,59.986,1450029603,"201051344001025","219011344069620",30.36,7.00,0,335.44,348.06,12.8,10.4,0.066,312503.1,312503.1,11072,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029624,23873.00
12/13/2015 13:00,2,0.457,ACTIVE,213.74,343.25,59.986,1450029603,"201051344000458","219011344069620",28.03,8.50,0,337.24,349.86,13.0,10.6,0.071,310409.3,310409.3,6408,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029625,23874.00
12/13/2015 13:00,2,0.424,ACTIVE,214.64,345.06,59.991,1450029603,"201051344000853","219011344069620",29.46,7.00,0,338.44,351.97,12.7,10.3,0.071,307320.6,307320.6,6409,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029626,23875.00
12/13/2015 13:00,2,0.434,ACTIVE,213.51,342.65,60.007,1450029603,"201051344000685","219011344069620",28.45,6.70,0,335.44,349.56,12.5,10.2,0.066,314131.0,314131.0,11080,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029626,23876.00
12/13/2015 13:00,2,0.416,ACTIVE,213.51,342.35,59.949,1450029603,"201051344000917","219011344069620",29.28,8.00,0,335.44,348.66,12.3,10.0,0.062,311819.8,311819.8,11090,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029627,23877.00
12/13/2015 13:00,2,0.410,ACTIVE,213.51,342.05,59.986,1450029603,"201051344001145","219011344069620",29.04,6.70,0,336.64,348.96,12.1,9.8,0.066,314918.9,314918.9,11094,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029628,23878.00
12/13/2015 13:00,2,0.451,ACTIVE,213.29,341.75,59.991,1450029603,"201051344000651","219011344069620",28.61,6.70,0,336.34,348.66,13.1,10.7,0.066,308949.6,308949.6,11074,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029629,23879.00
12/13/2015 13:00,2,0.328,ACTIVE,212.16,340.55,59.981,1450029603,"274151322000088","219011344069620",27.89,9.30,0,336.34,345.06,9.3,7.0,0.044,567362.7,567362.7,303,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029630,23880.00
12/13/2015 13:00,2,0.236,ACTIVE,213.06,409.38,59.954,1450029603,"274151322000068","219011344069620",38.74,11.30,0,339.34,436.43,9.3,7.1,0.040,475513.3,475513.3,312,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029631,23881.00
12/13/2015 13:00,2,0.430,ACTIVE,213.06,340.85,59.986,1450029603,"201051344001135","219011344069620",29.44,7.00,0,335.14,348.06,12.8,10.5,0.071,305634.7,305634.7,11064,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029632,23882.00
12/13/2015 13:00,2,0.449,ACTIVE,213.74,343.25,59.986,1450029603,"201051344000594","219011344069620",30.12,7.00,0,336.04,349.86,13.8,11.3,0.071,311572.4,311572.4,6408,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029633,23883.00
12/13/2015 13:00,2,0.443,ACTIVE,213.51,341.75,59.975,1450029603,"201051344001203","219011344069620",28.78,7.00,0,336.34,348.96,13.0,10.6,0.075,311900.4,311900.4,11076,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029634,23884.00
12/13/2015 13:00,2,0.363,ACTIVE,212.38,342.05,59.991,1450029603,"274151322000054","219011344069620",28.13,9.70,0,336.64,345.36,10.4,8.1,0.053,579458.3,579458.3,302,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029635,23885.00
12/13/2015 13:00,2,0.457,ACTIVE,214.19,343.55,59.986,1450029603,"201051344000867","219011344069620",29.06,7.70,0,336.94,350.77,13.4,11.1,0.071,300691.2,300691.2,6406,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029635,23886.00
12/13/2015 13:00,2,0.488,ACTIVE,213.29,342.95,59.986,1450029603,"201051344001093","219011344069620",29.36,7.70,0,335.74,348.66,14.5,12.1,0.075,309992.3,309992.3,11087,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029636,23887.00
12/13/2015 13:00,2,0.410,ACTIVE,213.96,344.45,59.981,1450029603,"201051344000900","219011344069620",28.71,7.00,0,336.94,349.86,11.9,9.6,0.080,313736.1,313736.1,6415,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029637,23888.00
12/13/2015 13:00,2,0.486,ACTIVE,214.19,344.76,59.986,1450029603,"201051344000648","219011344069620",29.88,6.70,0,336.94,351.07,14.7,12.3,0.080,307495.6,307495.6,6401,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029638,23889.00
12/13/2015 13:00,2,0.480,ACTIVE,214.19,344.15,59.975,1450029603,"201051344000569","219011344069620",29.88,7.30,0,337.84,350.47,14.6,12.2,0.084,315085.7,315085.7,6403,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029639,23890.00
12/13/2015 13:00,2,0.469,ACTIVE,214.19,344.15,59.981,1450029603,"201051344000983","219011344069620",30.06,7.30,0,336.94,350.17,14.3,11.9,0.084,310411.0,310411.0,6405,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029640,23891.00
12/13/2015 13:00,2,0.482,ACTIVE,214.19,344.45,59.986,1450029603,"201051344001158","219011344069620",28.90,6.30,0,336.94,351.07,14.2,11.7,0.088,305962.7,305962.7,6406,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029641,23892.00
12/13/2015 13:00,2,0.516,ACTIVE,214.41,345.66,59.959,1450029603,"201051344000576","219011344069620",29.00,7.00,0,337.24,351.37,15.2,12.7,0.084,307946.2,307946.2,6409,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029642,23893.00
12/13/2015 13:00,2,0.424,ACTIVE,212.38,340.55,59.975,1450029603,"274151322000087","219011344069620",27.95,10.30,0,336.64,345.66,12.0,9.7,0.062,554910.2,554910.2,304,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029643,23894.00
12/13/2015 13:00,2,0.498,ACTIVE,214.64,346.26,59.970,1450029603,"201051344000633","219011344069620",30.65,7.00,0,337.84,352.57,15.5,13.0,0.084,301530.7,301530.7,6414,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029644,23895.00
12/13/2015 13:00,2,0.562,ACTIVE,213.51,343.25,59.981,1450029603,"201051344000417","219011344069620",29.70,7.00,0,335.74,348.96,16.9,14.4,0.097,308595.5,308595.5,11076,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450029645,23896.00
12/13/2015 13:15,2,0.611,ACTIVE,214.19,346.26,59.959,1450030503,"201051344000645","219011344069620",29.80,7.70,0,338.14,356.78,18.5,15.9,0.119,308698.5,308698.5,6411,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030504,23897.00
12/13/2015 13:15,2,0.520,ACTIVE,212.38,342.05,59.959,1450030503,"274151322000085","219011344069620",30.12,9.30,0,337.24,348.96,15.9,13.4,0.097,582164.7,582164.7,304,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030505,23898.00
12/13/2015 13:15,2,0.619,ACTIVE,214.19,346.86,59.959,1450030503,"201051344000633","219011344069620",30.57,7.00,0,337.84,357.08,19.2,16.6,0.133,301534.2,301534.2,6415,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030506,23899.00
12/13/2015 13:15,2,0.654,ACTIVE,213.96,345.96,59.965,1450030503,"201051344000469","219011344069620",29.44,6.30,0,336.34,354.67,19.5,16.9,0.137,302474.6,302474.6,6416,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030507,23900.00
12/13/2015 13:15,2,0.625,ACTIVE,212.83,343.25,59.959,1450030503,"201051344000646","219011344069620",30.87,7.00,0,334.54,352.87,19.6,17.0,0.124,307401.9,307401.9,11067,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030508,23901.00
12/13/2015 13:15,2,0.592,ACTIVE,212.16,340.25,59.991,1450030503,"274151322000052","219011344069620",29.54,9.30,0,336.04,349.26,17.7,15.2,0.102,589702.8,589702.8,303,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030509,23902.00
12/13/2015 13:15,2,0.656,ACTIVE,213.51,345.36,59.965,1450030503,"201051344000585","219011344069620",30.59,7.30,0,335.74,353.77,20.4,17.7,0.137,312023.0,312023.0,11074,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030510,23903.00
12/13/2015 13:15,2,0.637,ACTIVE,213.06,343.85,59.933,1450030503,"201051344001230","219011344069620",30.26,7.00,0,333.63,351.67,19.5,16.9,0.128,310521.7,310521.7,11100,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030511,23904.00
12/13/2015 13:15,2,0.646,ACTIVE,213.51,344.76,59.965,1450030503,"201051344000582","219011344069620",30.93,6.70,0,335.44,353.77,20.3,17.7,0.137,305288.8,305288.8,11069,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030511,23905.00
12/13/2015 13:15,2,0.686,ACTIVE,213.29,345.06,59.959,1450030503,"201051344000955","219011344069620",30.42,7.30,0,333.93,351.97,21.2,18.5,0.141,314136.0,314136.0,11066,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030512,23906.00
12/13/2015 13:15,2,0.375,ACTIVE,212.38,425.91,59.975,1450030503,"274151322000094","219011344069620",40.37,10.00,0,338.14,455.67,15.4,13.0,0.097,475638.2,475638.2,312,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030513,23907.00
12/13/2015 13:15,2,0.705,ACTIVE,214.19,346.56,59.954,1450030503,"201051344000579","219011344069620",30.26,7.00,0,337.24,355.28,21.6,18.9,0.141,316083.9,316083.9,6408,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030514,23908.00
12/13/2015 13:15,2,0.686,ACTIVE,213.29,343.85,59.970,1450030503,"201051344000890","219011344069620",31.03,7.30,0,334.84,352.87,21.6,18.9,0.137,312756.5,312756.5,11075,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030515,23909.00
12/13/2015 13:15,2,0.682,ACTIVE,213.51,345.66,59.965,1450030503,"201051344000438","219011344069620",30.91,6.70,0,334.84,353.17,21.4,18.7,0.137,314441.1,314441.1,11070,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030516,23910.00
12/13/2015 13:15,2,0.719,ACTIVE,213.51,345.36,59.981,1450030503,"201051344000417","219011344069620",30.32,7.30,0,334.84,352.87,22.1,19.4,0.146,308599.4,308599.4,11077,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030517,23911.00
12/13/2015 13:15,2,0.586,ACTIVE,212.61,343.25,59.981,1450030503,"274151322000083","219011344069620",29.64,9.30,0,336.94,349.56,17.6,15.0,0.110,584221.2,584221.2,303,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030518,23912.00
12/13/2015 13:15,2,0.607,ACTIVE,213.06,343.85,59.965,1450030503,"274151322000076","219011344069620",29.98,9.30,0,337.54,349.86,18.5,15.9,0.119,620473.5,620473.5,304,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030519,23913.00
12/13/2015 13:15,2,0.688,ACTIVE,213.96,346.86,59.975,1450030503,"201051344000868","219011344069620",29.98,7.00,0,336.94,354.67,20.9,18.2,0.146,300216.3,300216.3,6412,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030520,23914.00
12/13/2015 13:15,2,0.580,ACTIVE,212.38,342.65,59.991,1450030503,"274151322000095","219011344069620",30.18,8.50,0,336.64,348.66,17.7,15.2,0.106,613443.5,613443.5,303,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030521,23915.00
12/13/2015 13:15,2,0.668,ACTIVE,213.96,347.46,59.949,1450030503,"201051344000988","219011344069620",30.43,7.30,0,336.34,356.48,20.6,18.0,0.150,300586.1,300586.1,6407,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030521,23916.00
12/13/2015 13:15,2,0.664,ACTIVE,213.29,344.15,59.965,1450030503,"201051344001025","219011344069620",30.79,6.70,0,334.54,353.17,20.8,18.1,0.141,312506.7,312506.7,11073,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030522,23917.00
12/13/2015 13:15,2,0.691,ACTIVE,213.96,345.96,59.975,1450030503,"201051344000458","219011344069620",29.98,8.50,0,336.04,354.37,21.0,18.4,0.150,310413.1,310413.1,6409,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030523,23918.00
12/13/2015 13:15,2,0.658,ACTIVE,214.87,348.66,60.012,1450030503,"201051344000853","219011344069620",30.81,7.00,0,337.84,357.38,20.5,17.9,0.137,307324.3,307324.3,6410,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030524,23919.00
12/13/2015 13:15,2,0.648,ACTIVE,213.51,345.06,59.975,1450030503,"201051344000685","219011344069620",30.63,7.00,0,335.44,353.47,20.1,17.5,0.141,314134.5,314134.5,11081,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030525,23920.00
12/13/2015 13:15,2,0.641,ACTIVE,213.29,344.76,59.975,1450030503,"201051344000917","219011344069620",30.04,8.50,0,334.24,353.47,19.5,16.9,0.133,311823.3,311823.3,11091,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030526,23921.00
12/13/2015 13:15,2,0.629,ACTIVE,213.51,345.06,59.975,1450030503,"201051344001145","219011344069620",30.40,6.70,0,335.14,353.47,19.4,16.8,0.133,314922.4,314922.4,11095,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030527,23922.00
12/13/2015 13:15,2,0.654,ACTIVE,213.29,344.45,59.933,1450030503,"201051344000651","219011344069620",30.61,6.70,0,335.74,353.47,20.3,17.7,0.133,308953.3,308953.3,11075,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030528,23923.00
12/13/2015 13:15,2,0.541,ACTIVE,211.93,340.85,59.975,1450030503,"274151322000088","219011344069620",29.04,9.30,0,335.44,348.66,15.9,13.5,0.093,567365.4,567365.4,304,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030529,23924.00
12/13/2015 13:15,2,0.391,ACTIVE,213.06,418.39,59.970,1450030503,"274151322000068","219011344069620",39.36,11.70,0,338.74,444.85,15.4,12.9,0.084,475516.0,475516.0,313,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030530,23925.00
12/13/2015 13:15,2,0.637,ACTIVE,213.06,343.55,59.970,1450030503,"201051344001135","219011344069620",30.42,7.00,0,335.14,352.87,19.6,17.0,0.133,305638.3,305638.3,11065,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030531,23926.00
12/13/2015 13:15,2,0.658,ACTIVE,213.51,345.96,59.933,1450030503,"201051344000594","219011344069620",30.83,7.00,0,336.04,354.67,20.6,17.9,0.133,311576.2,311576.2,6409,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030532,23927.00
12/13/2015 13:15,2,0.637,ACTIVE,213.51,344.15,59.981,1450030503,"201051344001203","219011344069620",30.30,7.00,0,334.84,354.07,19.5,16.9,0.137,311904.0,311904.0,11077,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030532,23928.00
12/13/2015 13:15,2,0.547,ACTIVE,212.38,341.75,59.975,1450030503,"274151322000054","219011344069620",29.80,10.00,0,336.64,349.26,16.6,14.0,0.102,579461.2,579461.2,303,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030533,23929.00
12/13/2015 13:15,2,0.635,ACTIVE,214.19,345.66,60.012,1450030503,"201051344000867","219011344069620",30.73,7.70,0,336.64,354.37,19.8,17.2,0.133,300694.8,300694.8,6407,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030534,23930.00
12/13/2015 13:15,2,0.643,ACTIVE,213.51,344.15,59.981,1450030503,"201051344001093","219011344069620",30.95,7.70,0,335.44,353.17,20.2,17.6,0.128,309996.0,309996.0,11088,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030535,23931.00
12/13/2015 13:15,2,0.584,ACTIVE,213.96,346.26,59.981,1450030503,"201051344000900","219011344069620",30.43,7.00,0,336.64,354.67,18.1,15.5,0.133,313739.3,313739.3,6416,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030536,23932.00
12/13/2015 13:15,2,0.656,ACTIVE,214.19,345.96,59.975,1450030503,"201051344000648","219011344069620",30.53,6.70,0,337.84,354.97,20.3,17.7,0.137,307499.3,307499.3,6402,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030537,23933.00
12/13/2015 13:15,2,0.646,ACTIVE,214.19,345.96,59.981,1450030503,"201051344000569","219011344069620",30.81,7.30,0,337.24,354.67,20.2,17.6,0.133,315089.5,315089.5,6404,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030538,23934.00
12/13/2015 13:15,2,0.623,ACTIVE,213.96,345.66,59.991,1450030503,"201051344000983","219011344069620",31.13,7.30,0,337.24,354.67,19.7,17.1,0.137,310414.6,310414.6,6406,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030539,23935.00
12/13/2015 13:15,2,0.623,ACTIVE,214.19,346.26,59.986,1450030503,"201051344001158","219011344069620",30.43,6.30,0,337.24,354.97,19.2,16.6,0.137,305966.3,305966.3,6407,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030540,23936.00
12/13/2015 13:15,2,0.652,ACTIVE,214.64,347.16,59.981,1450030503,"201051344000576","219011344069620",30.18,7.00,0,338.14,356.78,20.0,17.3,0.128,307949.9,307949.9,6410,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030541,23937.00
12/13/2015 13:15,2,0.543,ACTIVE,212.61,340.85,59.986,1450030503,"274151322000087","219011344069620",29.36,10.30,0,336.34,348.96,16.1,13.7,0.088,554913.0,554913.0,305,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450030542,23938.00
12/13/2015 13:30,2,0.568,ACTIVE,214.64,345.96,59.970,1450031403,"201051344000645","219011344069620",30.45,7.70,0,337.84,357.08,17.5,15.0,0.110,308702.5,308702.5,6412,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031404,23939.00
12/13/2015 13:30,2,0.496,ACTIVE,212.61,341.15,59.991,1450031403,"274151322000085","219011344069620",29.00,9.30,0,337.24,349.56,14.6,12.2,0.084,582167.9,582167.9,305,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031405,23940.00
12/13/2015 13:30,2,0.576,ACTIVE,214.64,347.76,60.002,1450031403,"201051344000633","219011344069620",30.69,7.00,0,336.94,358.28,17.9,15.4,0.119,301538.3,301538.3,6416,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031406,23941.00
12/13/2015 13:30,2,0.604,ACTIVE,214.41,346.26,60.034,1450031403,"201051344000469","219011344069620",30.32,6.30,0,334.54,355.58,18.5,15.9,0.128,302478.8,302478.8,6417,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031407,23942.00
12/13/2015 13:30,2,0.584,ACTIVE,213.06,343.85,60.007,1450031403,"201051344000646","219011344069620",30.22,7.00,0,334.24,354.67,17.9,15.4,0.115,307405.9,307405.9,11068,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031408,23943.00
12/13/2015 13:30,2,0.531,ACTIVE,212.38,342.95,59.981,1450031403,"274151322000052","219011344069620",29.48,9.30,0,336.34,350.17,15.9,13.4,0.088,589706.2,589706.2,304,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031409,23944.00
12/13/2015 13:30,2,0.604,ACTIVE,213.51,344.76,60.023,1450031403,"201051344000585","219011344069620",30.18,7.70,0,336.04,354.67,18.4,15.9,0.124,312027.2,312027.2,11075,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031410,23945.00
12/13/2015 13:30,2,0.592,ACTIVE,213.29,343.25,60.028,1450031403,"201051344001230","219011344069620",29.32,7.00,0,334.54,352.87,17.6,15.0,0.115,310525.6,310525.6,11101,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031411,23946.00
12/13/2015 13:30,2,0.594,ACTIVE,213.74,344.15,59.986,1450031403,"201051344000582","219011344069620",30.43,6.70,0,335.74,354.97,18.4,15.8,0.115,305292.8,305292.8,11070,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031412,23947.00
12/13/2015 13:30,2,0.631,ACTIVE,212.83,342.95,60.012,1450031403,"201051344000955","219011344069620",29.84,7.30,0,335.14,354.07,19.1,16.5,0.124,314140.3,314140.3,11067,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031412,23948.00
12/13/2015 13:30,2,0.320,ACTIVE,212.38,429.22,59.996,1450031403,"274151322000094","219011344069620",40.63,10.30,0,337.84,443.94,13.3,10.9,0.075,475641.0,475641.0,313,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031413,23949.00
12/13/2015 13:30,2,0.639,ACTIVE,214.19,346.26,59.996,1450031403,"201051344000579","219011344069620",30.16,7.00,0,338.44,356.48,19.5,16.9,0.124,316088.2,316088.2,6409,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031414,23950.00
12/13/2015 13:30,2,0.625,ACTIVE,213.29,343.25,59.965,1450031403,"201051344000890","219011344069620",30.57,7.30,0,335.44,355.58,19.3,16.7,0.119,312760.8,312760.8,11076,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031415,23951.00
12/13/2015 13:30,2,0.613,ACTIVE,213.51,343.55,59.965,1450031403,"201051344000438","219011344069620",30.87,7.00,0,335.74,354.97,19.2,16.6,0.119,314445.3,314445.3,11071,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031416,23952.00
12/13/2015 13:30,2,0.646,ACTIVE,213.51,344.15,59.996,1450031403,"201051344000417","219011344069620",30.43,7.30,0,334.84,354.67,20.0,17.4,0.124,308603.7,308603.7,11078,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031417,23953.00
12/13/2015 13:30,2,0.512,ACTIVE,212.83,340.85,59.986,1450031403,"274151322000083","219011344069620",29.68,9.30,0,336.94,350.17,15.3,12.9,0.088,584224.4,584224.4,304,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031418,23954.00
12/13/2015 13:30,2,0.533,ACTIVE,213.06,344.45,59.981,1450031403,"274151322000076","219011344069620",30.04,9.30,0,338.14,350.47,16.2,13.7,0.106,620477.0,620477.0,305,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031419,23955.00
12/13/2015 13:30,2,0.600,ACTIVE,214.19,345.96,59.991,1450031403,"201051344000868","219011344069620",30.59,7.00,0,337.24,356.78,18.6,16.0,0.124,300220.4,300220.4,6413,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031420,23956.00
12/13/2015 13:30,2,0.518,ACTIVE,212.38,341.75,59.981,1450031403,"274151322000095","219011344069620",29.72,9.00,0,336.94,349.56,15.6,13.1,0.097,613446.8,613446.8,304,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031421,23957.00
12/13/2015 13:30,2,0.600,ACTIVE,213.96,346.86,59.996,1450031403,"201051344000988","219011344069620",30.12,7.30,0,336.64,358.28,18.3,15.8,0.133,300590.1,300590.1,6408,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031422,23958.00
12/13/2015 13:30,2,0.604,ACTIVE,213.06,343.55,59.986,1450031403,"201051344001025","219011344069620",30.49,7.00,0,335.44,354.07,18.7,16.1,0.124,312510.8,312510.8,11074,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031422,23959.00
12/13/2015 13:30,2,0.615,ACTIVE,214.19,345.06,60.012,1450031403,"201051344000458","219011344069620",30.53,8.50,0,337.24,356.78,19.1,16.5,0.133,310417.2,310417.2,6410,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031423,23960.00
12/13/2015 13:30,2,0.594,ACTIVE,214.87,347.16,59.986,1450031403,"201051344000853","219011344069620",30.87,7.00,0,338.14,358.58,18.6,16.0,0.110,307328.3,307328.3,6411,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031424,23961.00
12/13/2015 13:30,2,0.607,ACTIVE,213.51,345.36,59.991,1450031403,"201051344000685","219011344069620",29.46,7.00,0,335.14,355.58,18.1,15.6,0.128,314138.5,314138.5,11082,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031425,23962.00
12/13/2015 13:30,2,0.580,ACTIVE,213.51,344.15,59.981,1450031403,"201051344000917","219011344069620",30.43,8.50,0,335.44,354.37,17.9,15.4,0.115,311827.2,311827.2,11092,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031426,23963.00
12/13/2015 13:30,2,0.559,ACTIVE,213.51,343.85,60.034,1450031403,"201051344001145","219011344069620",31.11,6.70,0,336.34,354.67,17.6,15.1,0.115,314926.2,314926.2,11096,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031427,23964.00
12/13/2015 13:30,2,0.602,ACTIVE,213.51,344.45,59.986,1450031403,"201051344000651","219011344069620",30.53,6.70,0,335.74,354.67,18.6,16.1,0.119,308957.4,308957.4,11076,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031428,23965.00
12/13/2015 13:30,2,0.482,ACTIVE,212.16,341.45,59.975,1450031403,"274151322000088","219011344069620",29.20,9.70,0,336.34,349.26,14.3,11.9,0.084,567368.4,567368.4,305,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031429,23966.00
12/13/2015 13:30,2,0.334,ACTIVE,213.51,431.62,59.991,1450031403,"274151322000068","219011344069620",40.83,12.00,0,339.04,443.94,13.7,11.3,0.071,475518.9,475518.9,314,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031430,23967.00
12/13/2015 13:30,2,0.572,ACTIVE,213.06,342.65,59.991,1450031403,"201051344001135","219011344069620",30.91,7.30,0,334.84,354.07,18.0,15.4,0.119,305642.2,305642.2,11066,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031431,23968.00
12/13/2015 13:30,2,0.615,ACTIVE,213.74,345.36,59.986,1450031403,"201051344000594","219011344069620",30.34,7.00,0,335.44,356.18,18.9,16.3,0.124,311580.4,311580.4,6410,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031432,23969.00
12/13/2015 13:30,2,0.588,ACTIVE,213.51,342.95,59.991,1450031403,"201051344001203","219011344069620",30.26,7.30,0,335.74,355.28,18.0,15.4,0.119,311908.0,311908.0,11078,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031433,23970.00
12/13/2015 13:30,2,0.498,ACTIVE,212.38,341.75,59.996,1450031403,"274151322000054","219011344069620",29.46,9.70,0,336.64,349.86,14.8,12.4,0.093,579464.4,579464.4,304,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031433,23971.00
12/13/2015 13:30,2,0.586,ACTIVE,214.41,344.76,59.959,1450031403,"201051344000867","219011344069620",30.43,8.00,0,337.24,355.58,18.1,15.5,0.115,300698.8,300698.8,6408,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031434,23972.00
12/13/2015 13:30,2,0.605,ACTIVE,213.29,344.15,59.981,1450031403,"201051344001093","219011344069620",30.30,7.70,0,335.74,354.37,18.6,16.1,0.110,310000.2,310000.2,11089,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031435,23973.00
12/13/2015 13:30,2,0.535,ACTIVE,213.96,345.66,59.986,1450031403,"201051344000900","219011344069620",30.06,7.00,0,336.94,355.58,16.3,13.8,0.115,313742.9,313742.9,6417,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031436,23974.00
12/13/2015 13:30,2,0.611,ACTIVE,214.19,345.36,60.007,1450031403,"201051344000648","219011344069620",30.04,6.70,0,337.54,356.48,18.6,16.1,0.124,307503.5,307503.5,6403,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031437,23975.00
12/13/2015 13:30,2,0.605,ACTIVE,214.19,345.36,59.996,1450031403,"201051344000569","219011344069620",30.06,7.70,0,338.14,355.88,18.4,15.9,0.119,315093.6,315093.6,6405,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031438,23976.00
12/13/2015 13:30,2,0.578,ACTIVE,214.19,345.36,59.970,1450031403,"201051344000983","219011344069620",30.49,7.30,0,336.34,355.58,17.9,15.4,0.119,310418.6,310418.6,6407,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031439,23977.00
12/13/2015 13:30,2,0.566,ACTIVE,214.19,345.06,59.996,1450031403,"201051344001158","219011344069620",30.45,6.30,0,337.84,356.18,17.5,14.9,0.115,305970.2,305970.2,6408,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031440,23978.00
12/13/2015 13:30,2,0.596,ACTIVE,214.64,346.56,60.023,1450031403,"201051344000576","219011344069620",30.12,7.00,0,337.24,357.38,18.2,15.7,0.115,307954.0,307954.0,6411,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031441,23979.00
12/13/2015 13:30,2,0.479,ACTIVE,212.83,342.65,60.023,1450031403,"274151322000087","219011344069620",29.36,10.70,0,336.94,349.26,14.3,11.9,0.075,554916.2,554916.2,306,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450031442,23980.00
12/13/2015 13:45,2,0.555,ACTIVE,214.64,345.66,59.991,1450032304,"201051344000645","219011344069620",30.02,7.70,0,338.74,354.67,16.9,14.4,0.106,308705.9,308705.9,6413,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032305,23981.00
12/13/2015 13:45,2,0.455,ACTIVE,213.06,341.15,59.986,1450032304,"274151322000085","219011344069620",29.78,9.30,0,337.54,348.06,13.8,11.3,0.084,582170.6,582170.6,306,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032306,23982.00
12/13/2015 13:45,2,0.561,ACTIVE,214.64,347.16,59.986,1450032304,"201051344000633","219011344069620",30.36,7.00,0,337.24,356.48,17.2,14.7,0.110,301541.7,301541.7,6417,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032307,23983.00
12/13/2015 13:45,2,0.588,ACTIVE,214.41,345.36,59.991,1450032304,"201051344000469","219011344069620",29.78,6.30,0,336.64,354.07,17.7,15.2,0.115,302482.3,302482.3,6418,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032307,23984.00
12/13/2015 13:45,2,0.559,ACTIVE,212.83,342.95,60.007,1450032304,"201051344000646","219011344069620",29.96,7.00,0,334.24,352.87,17.0,14.5,0.102,307409.4,307409.4,11069,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032308,23985.00
12/13/2015 13:45,2,0.492,ACTIVE,212.61,341.45,59.981,1450032304,"274151322000052","219011344069620",29.34,9.30,0,335.74,348.36,14.6,12.1,0.080,589709.1,589709.1,305,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032309,23986.00
12/13/2015 13:45,2,0.562,ACTIVE,213.29,343.55,59.986,1450032304,"201051344000585","219011344069620",30.34,7.70,0,335.14,352.87,17.3,14.8,0.106,312030.6,312030.6,11076,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032310,23987.00
12/13/2015 13:45,2,0.549,ACTIVE,213.06,342.65,59.959,1450032304,"201051344001230","219011344069620",29.60,7.00,0,334.24,351.07,16.4,14.0,0.097,310528.9,310528.9,11102,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032311,23988.00
12/13/2015 13:45,2,0.562,ACTIVE,213.51,343.25,59.986,1450032304,"201051344000582","219011344069620",29.70,7.00,0,335.74,353.47,17.0,14.5,0.102,305296.3,305296.3,11071,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032312,23989.00
12/13/2015 13:45,2,0.576,ACTIVE,212.83,342.65,59.986,1450032304,"201051344000955","219011344069620",30.22,7.30,0,334.54,351.97,17.6,15.1,0.106,314143.9,314143.9,11068,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032313,23990.00
12/13/2015 13:45,2,0.295,ACTIVE,212.83,425.91,59.986,1450032304,"274151322000094","219011344069620",40.31,10.30,0,338.14,434.93,12.0,9.7,0.062,475643.3,475643.3,314,0,0,0,L,1151911521,0,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032314,23991.00
12/13/2015 13:45,2,0.584,ACTIVE,214.19,344.76,59.991,1450032304,"201051344000579","219011344069620",30.36,7.30,0,336.94,355.28,18.0,15.5,0.106,316091.9,316091.9,6410,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032315,23992.00
12/13/2015 13:45,2,0.564,ACTIVE,212.83,342.05,59.981,1450032304,"201051344000890","219011344069620",30.83,7.30,0,335.44,352.87,17.7,15.2,0.110,312764.3,312764.3,11077,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032316,23993.00
12/13/2015 13:45,2,0.588,ACTIVE,213.29,342.65,59.986,1450032304,"201051344000417","219011344069620",30.79,7.00,0,334.84,352.57,18.3,15.8,0.102,308607.5,308607.5,11079,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032318,23994.00
12/13/2015 13:45,2,0.473,ACTIVE,212.61,343.85,59.981,1450032304,"274151322000083","219011344069620",29.02,9.30,0,336.64,348.66,13.9,11.5,0.088,584227.1,584227.1,305,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032319,23995.00
12/13/2015 13:45,2,0.482,ACTIVE,212.83,341.75,59.981,1450032304,"274151322000076","219011344069620",29.98,9.30,0,338.14,348.96,14.7,12.2,0.088,620479.8,620479.8,306,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032320,23996.00
12/13/2015 13:45,2,0.551,ACTIVE,214.19,345.06,59.965,1450032304,"201051344000868","219011344069620",30.53,7.00,0,336.34,355.58,17.1,14.6,0.106,300223.8,300223.8,6414,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032321,23997.00
12/13/2015 13:45,2,0.467,ACTIVE,212.83,341.45,59.981,1450032304,"274151322000095","219011344069620",29.84,9.00,0,336.94,348.06,14.1,11.7,0.084,613449.5,613449.5,305,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032322,23998.00
12/13/2015 13:45,2,0.555,ACTIVE,213.96,346.26,60.023,1450032304,"201051344000988","219011344069620",29.86,7.30,0,336.34,356.48,16.8,14.3,0.119,300593.4,300593.4,6409,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032323,23999.00
12/13/2015 13:45,2,0.562,ACTIVE,212.83,341.45,59.975,1450032304,"201051344001025","219011344069620",30.18,7.00,0,335.14,353.77,17.2,14.7,0.102,312514.2,312514.2,11075,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032324,24000.00
12/13/2015 13:45,2,0.578,ACTIVE,214.19,345.06,59.991,1450032304,"201051344000458","219011344069620",30.20,8.50,0,336.64,354.67,17.7,15.2,0.115,310420.8,310420.8,6411,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032325,24001.00
