ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 13:45,2,0.539,ACTIVE,214.64,346.56,59.981,1450032304,"201051344000853","219011344069620",31.23,7.30,0,338.44,355.88,17.1,14.5,0.102,307331.7,307331.7,6412,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032326,24002.00
12/13/2015 13:45,2,0.553,ACTIVE,213.29,343.25,59.991,1450032304,"201051344000685","219011344069620",30.22,7.30,0,336.04,353.77,16.9,14.4,0.110,314141.9,314141.9,11083,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032327,24003.00
12/13/2015 13:45,2,0.533,ACTIVE,213.29,342.95,59.944,1450032304,"201051344000917","219011344069620",30.49,8.50,0,335.44,352.87,16.5,14.0,0.102,311830.5,311830.5,11093,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032327,24004.00
12/13/2015 13:45,2,0.531,ACTIVE,213.29,342.05,59.986,1450032304,"201051344001145","219011344069620",30.30,7.00,0,336.04,352.87,16.4,13.9,0.097,314929.4,314929.4,11097,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032328,24005.00
12/13/2015 13:45,2,0.566,ACTIVE,213.06,342.95,59.975,1450032304,"201051344000651","219011344069620",30.22,6.70,0,336.34,352.57,17.4,14.9,0.106,308960.8,308960.8,11077,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032329,24006.00
12/13/2015 13:45,2,0.443,ACTIVE,212.38,342.95,59.991,1450032304,"274151322000088","219011344069620",28.73,9.30,0,335.74,348.06,12.9,10.6,0.075,567370.9,567370.9,306,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032330,24007.00
12/13/2015 13:45,2,0.318,ACTIVE,213.29,422.60,59.981,1450032304,"274151322000068","219011344069620",39.98,12.00,0,339.34,435.83,12.8,10.4,0.066,475521.4,475521.4,315,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032331,24008.00
12/13/2015 13:45,2,0.545,ACTIVE,212.61,340.85,59.975,1450032304,"201051344001135","219011344069620",29.88,7.30,0,335.14,351.67,16.6,14.1,0.106,305645.5,305645.5,11067,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032332,24009.00
12/13/2015 13:45,2,0.570,ACTIVE,213.74,344.76,59.996,1450032304,"201051344000594","219011344069620",30.36,7.00,0,336.34,353.77,17.6,15.0,0.110,311583.9,311583.9,6411,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032333,24010.00
12/13/2015 13:45,2,0.547,ACTIVE,213.06,341.75,59.981,1450032304,"201051344001203","219011344069620",29.96,7.30,0,335.44,353.47,16.6,14.1,0.106,311911.3,311911.3,11079,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032334,24011.00
12/13/2015 13:45,2,0.451,ACTIVE,212.61,341.15,59.975,1450032304,"274151322000054","219011344069620",29.48,10.00,0,336.34,348.06,13.4,11.1,0.075,579467.1,579467.1,305,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032335,24012.00
12/13/2015 13:45,2,0.549,ACTIVE,214.41,344.45,59.965,1450032304,"201051344000867","219011344069620",29.94,8.00,0,337.24,353.77,16.6,14.1,0.102,300702.2,300702.2,6409,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032336,24013.00
12/13/2015 13:45,2,0.561,ACTIVE,212.83,342.95,59.986,1450032304,"201051344001093","219011344069620",30.10,7.70,0,334.24,352.27,17.1,14.6,0.097,310003.7,310003.7,11090,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032337,24014.00
12/13/2015 13:45,2,0.486,ACTIVE,213.96,345.06,60.007,1450032304,"201051344000900","219011344069620",29.98,7.00,0,336.94,354.67,14.8,12.3,0.102,313745.9,313745.9,6418,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032338,24015.00
12/13/2015 13:45,2,0.574,ACTIVE,214.41,345.06,59.996,1450032304,"201051344000648","219011344069620",29.56,6.70,0,338.14,354.67,17.1,14.6,0.102,307507.1,307507.1,6404,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032339,24016.00
12/13/2015 13:45,2,0.553,ACTIVE,214.19,345.66,59.991,1450032304,"201051344000569","219011344069620",30.36,7.70,0,337.84,354.67,17.0,14.5,0.106,315097.1,315097.1,6406,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032340,24017.00
12/13/2015 13:45,2,0.539,ACTIVE,214.19,344.76,59.996,1450032304,"201051344000983","219011344069620",30.20,7.30,0,336.94,353.77,16.5,14.0,0.106,310422.0,310422.0,6408,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032341,24018.00
12/13/2015 13:45,2,0.535,ACTIVE,214.19,345.06,59.996,1450032304,"201051344001158","219011344069620",29.64,6.70,0,336.94,355.28,16.1,13.6,0.110,305973.5,305973.5,6409,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032341,24019.00
12/13/2015 13:45,2,0.545,ACTIVE,214.64,345.66,59.991,1450032304,"201051344000576","219011344069620",30.61,7.00,0,337.24,354.97,16.9,14.4,0.097,307957.5,307957.5,6412,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032342,24020.00
12/13/2015 13:45,2,0.449,ACTIVE,212.83,341.15,59.996,1450032304,"274151322000087","219011344069620",29.12,10.70,0,336.94,348.36,13.2,10.8,0.071,554918.8,554918.8,307,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032343,24021.00
12/13/2015 13:45,2,0.561,ACTIVE,213.06,342.65,59.991,1450032304,"201051344000438","219011344069620",30.30,7.00,0,335.74,353.17,17.2,14.7,0.106,314449.0,314449.0,11072,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450032344,24022.00
12/13/2015 14:00,2,0.332,ACTIVE,214.41,342.95,59.986,1450033203,"201051344000645","219011344069620",29.90,7.70,0,338.44,354.67,10.1,7.8,0.044,308708.1,308708.1,6414,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033204,24023.00
12/13/2015 14:00,2,0.268,ACTIVE,213.06,340.25,59.933,1450033203,"274151322000085","219011344069620",28.43,9.30,0,337.24,347.16,7.7,5.5,0.031,582172.1,582172.1,307,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033205,24024.00
12/13/2015 14:00,2,0.367,ACTIVE,214.64,345.06,59.965,1450033203,"201051344000633","219011344069620",28.86,7.00,0,337.24,355.58,10.8,8.5,0.049,301544.0,301544.0,6418,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033206,24025.00
12/13/2015 14:00,2,0.385,ACTIVE,214.19,342.95,59.959,1450033203,"201051344000469","219011344069620",29.00,6.30,0,336.64,354.07,11.3,9.0,0.053,302484.7,302484.7,6419,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033207,24026.00
12/13/2015 14:00,2,0.371,ACTIVE,213.29,342.05,59.965,1450033203,"201051344000646","219011344069620",29.28,7.00,0,334.24,351.37,11.1,8.8,0.053,307411.6,307411.6,11070,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033207,24027.00
12/13/2015 14:00,2,0.311,ACTIVE,212.61,341.45,59.949,1450033203,"274151322000052","219011344069620",28.80,9.30,0,335.74,347.46,9.1,6.8,0.040,589710.8,589710.8,306,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033208,24028.00
12/13/2015 14:00,2,0.381,ACTIVE,213.74,342.65,59.965,1450033203,"201051344000585","219011344069620",29.62,7.30,0,335.74,351.07,11.5,9.1,0.057,312032.9,312032.9,11077,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033209,24029.00
12/13/2015 14:00,2,0.371,ACTIVE,213.51,341.45,59.975,1450033203,"201051344001230","219011344069620",28.35,7.00,0,333.63,350.47,10.7,8.4,0.044,310531.0,310531.0,11103,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033210,24030.00
12/13/2015 14:00,2,0.389,ACTIVE,213.96,342.05,59.970,1450033203,"201051344000582","219011344069620",29.54,6.70,0,335.14,351.67,11.7,9.4,0.062,305298.5,305298.5,11072,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033211,24031.00
12/13/2015 14:00,2,0.418,ACTIVE,213.06,341.45,59.965,1450033203,"201051344000955","219011344069620",29.28,7.30,0,333.63,350.17,12.4,10.1,0.062,314146.3,314146.3,11069,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033212,24032.00
12/13/2015 14:00,2,0.197,ACTIVE,212.83,397.05,59.975,1450033203,"274151322000094","219011344069620",37.45,9.70,0,337.84,433.42,7.5,5.4,0.040,475644.4,475644.4,315,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033213,24033.00
12/13/2015 14:00,2,0.428,ACTIVE,214.19,343.55,59.933,1450033203,"201051344000579","219011344069620",29.66,7.00,0,337.84,353.47,12.9,10.5,0.062,316094.3,316094.3,6411,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033214,24034.00
12/13/2015 14:00,2,0.428,ACTIVE,213.51,341.15,59.959,1450033203,"201051344000890","219011344069620",29.56,7.30,0,333.33,351.07,12.8,10.5,0.062,312766.7,312766.7,11078,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033215,24035.00
12/13/2015 14:00,2,0.424,ACTIVE,213.51,342.35,59.975,1450033203,"201051344000438","219011344069620",29.98,7.00,0,335.14,350.17,12.9,10.5,0.066,314451.2,314451.2,11073,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033216,24036.00
12/13/2015 14:00,2,0.461,ACTIVE,213.74,342.35,59.949,1450033203,"201051344000417","219011344069620",29.46,7.30,0,334.54,350.47,13.8,11.4,0.066,308610.1,308610.1,11080,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033217,24037.00
12/13/2015 14:00,2,0.326,ACTIVE,213.06,342.65,59.965,1450033203,"274151322000083","219011344069620",28.49,9.30,0,336.94,347.76,9.4,7.1,0.044,584228.6,584228.6,306,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033218,24038.00
12/13/2015 14:00,2,0.336,ACTIVE,213.51,341.45,59.965,1450033203,"274151322000076","219011344069620",29.28,9.30,0,337.84,347.46,10.0,7.7,0.057,620481.4,620481.4,307,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033219,24039.00
12/13/2015 14:00,2,0.402,ACTIVE,214.19,343.55,59.986,1450033203,"201051344000868","219011344069620",30.28,7.00,0,336.64,353.47,12.4,10.0,0.066,300226.0,300226.0,6415,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033219,24040.00
12/13/2015 14:00,2,0.338,ACTIVE,213.06,340.25,59.970,1450033203,"274151322000095","219011344069620",27.79,8.50,0,336.64,346.86,9.5,7.3,0.049,613451.0,613451.0,306,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033220,24041.00
12/13/2015 14:00,2,0.400,ACTIVE,213.96,345.36,59.965,1450033203,"201051344000988","219011344069620",29.90,7.30,0,336.04,355.88,12.2,9.8,0.066,300595.6,300595.6,6410,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033221,24042.00
12/13/2015 14:00,2,0.430,ACTIVE,213.51,341.45,59.965,1450033203,"201051344001025","219011344069620",28.65,7.00,0,333.93,350.77,12.5,10.1,0.071,312516.4,312516.4,11076,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033222,24043.00
12/13/2015 14:00,2,0.439,ACTIVE,213.96,343.25,59.965,1450033203,"201051344000458","219011344069620",29.56,8.50,0,337.54,354.07,13.2,10.8,0.071,310423.1,310423.1,6412,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033223,24044.00
12/13/2015 14:00,2,0.418,ACTIVE,214.64,344.76,59.949,1450033203,"201051344000853","219011344069620",29.70,7.00,0,338.44,355.28,12.6,10.2,0.071,307333.9,307333.9,6413,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033224,24045.00
12/13/2015 14:00,2,0.412,ACTIVE,213.96,343.25,59.938,1450033203,"201051344000685","219011344069620",29.72,7.30,0,334.54,351.67,12.4,10.1,0.066,314144.1,314144.1,11084,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033225,24046.00
12/13/2015 14:00,2,0.404,ACTIVE,213.74,342.65,59.938,1450033203,"201051344000917","219011344069620",29.48,8.50,0,333.93,350.47,12.1,9.8,0.062,311832.5,311832.5,11094,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033226,24047.00
12/13/2015 14:00,2,0.400,ACTIVE,213.74,342.35,59.970,1450033203,"201051344001145","219011344069620",28.96,7.00,0,335.74,351.97,11.8,9.4,0.062,314931.5,314931.5,11098,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033227,24048.00
12/13/2015 14:00,2,0.436,ACTIVE,213.96,342.95,59.970,1450033203,"201051344000651","219011344069620",28.65,6.70,0,334.54,350.77,12.7,10.3,0.062,308963.1,308963.1,11078,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033228,24049.00
12/13/2015 14:00,2,0.311,ACTIVE,212.61,341.45,59.959,1450033203,"274151322000088","219011344069620",27.89,9.30,0,336.34,347.16,8.7,6.5,0.049,567372.2,567372.2,307,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033229,24050.00
12/13/2015 14:00,2,0.221,ACTIVE,213.51,416.29,59.959,1450033203,"274151322000068","219011344069620",39.48,11.30,0,338.44,429.22,8.8,6.6,0.031,475522.6,475522.6,316,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033229,24051.00
12/13/2015 14:00,2,0.408,ACTIVE,213.51,341.15,59.965,1450033203,"201051344001135","219011344069620",29.68,7.00,0,333.63,349.56,12.3,9.9,0.066,305647.7,305647.7,11068,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033230,24052.00
12/13/2015 14:00,2,0.439,ACTIVE,213.74,342.95,59.975,1450033203,"201051344000594","219011344069620",29.44,7.00,0,335.74,352.87,13.1,10.7,0.071,311586.2,311586.2,6412,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033231,24053.00
12/13/2015 14:00,2,0.408,ACTIVE,213.74,341.75,59.970,1450033203,"201051344001203","219011344069620",29.64,7.30,0,334.54,350.77,12.3,9.9,0.062,311913.4,311913.4,11080,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033232,24054.00
12/13/2015 14:00,2,0.324,ACTIVE,212.83,341.45,59.981,1450033203,"274151322000054","219011344069620",28.69,9.70,0,335.74,346.86,9.4,7.2,0.053,579468.5,579468.5,306,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033233,24055.00
12/13/2015 14:00,2,0.410,ACTIVE,214.41,342.95,59.970,1450033203,"201051344000867","219011344069620",30.06,8.00,0,337.54,353.47,12.5,10.2,0.066,300704.3,300704.3,6410,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033234,24056.00
12/13/2015 14:00,2,0.447,ACTIVE,213.74,342.35,59.996,1450033203,"201051344001093","219011344069620",29.52,8.00,0,334.54,349.86,13.4,11.0,0.062,310006.1,310006.1,11091,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033235,24057.00
12/13/2015 14:00,2,0.373,ACTIVE,214.19,344.76,59.933,1450033203,"201051344000900","219011344069620",28.13,7.00,0,336.94,353.17,10.7,8.4,0.066,313747.6,313747.6,6419,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033236,24058.00
12/13/2015 14:00,2,0.457,ACTIVE,214.41,344.15,59.970,1450033203,"201051344000648","219011344069620",28.57,6.70,0,337.24,353.47,13.3,10.9,0.071,307509.3,307509.3,6405,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033237,24059.00
12/13/2015 14:00,2,0.438,ACTIVE,214.19,344.15,59.965,1450033203,"201051344000569","219011344069620",29.30,7.30,0,337.54,353.47,13.1,10.7,0.071,315099.4,315099.4,6407,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033238,24060.00
12/13/2015 14:00,2,0.416,ACTIVE,214.19,342.95,59.970,1450033203,"201051344000983","219011344069620",29.98,7.30,0,337.24,352.57,12.7,10.3,0.071,310424.2,310424.2,6409,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033238,24061.00
12/13/2015 14:00,2,0.412,ACTIVE,214.19,344.15,59.970,1450033203,"201051344001158","219011344069620",29.24,6.30,0,336.94,353.77,12.2,9.9,0.071,305975.6,305975.6,6410,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033239,24062.00
12/13/2015 14:00,2,0.432,ACTIVE,214.64,345.06,59.975,1450033203,"201051344000576","219011344069620",29.76,7.00,0,338.14,353.77,13.0,10.7,0.057,307959.7,307959.7,6413,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033240,24063.00
12/13/2015 14:00,2,0.334,ACTIVE,212.83,342.05,59.970,1450033203,"274151322000087","219011344069620",27.97,10.30,0,336.64,346.26,9.4,7.2,0.044,554920.3,554920.3,308,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450033241,24064.00
12/13/2015 14:15,2,0.434,ACTIVE,214.87,344.15,60.023,1450034104,"201051344000645","219011344069620",29.58,7.70,0,337.24,349.56,13.0,10.6,0.071,308710.2,308710.2,6415,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034105,24065.00
12/13/2015 14:15,2,0.334,ACTIVE,213.29,342.05,59.986,1450034104,"274151322000085","219011344069620",29.06,9.30,0,338.14,348.36,9.9,7.6,0.053,582173.5,582173.5,308,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034106,24066.00
12/13/2015 14:15,2,0.439,ACTIVE,214.87,345.96,59.996,1450034104,"201051344000633","219011344069620",29.96,7.00,0,336.64,352.27,13.4,11.0,0.075,301546.2,301546.2,6419,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034107,24067.00
12/13/2015 14:15,2,0.475,ACTIVE,214.41,344.15,59.986,1450034104,"201051344000469","219011344069620",28.23,6.30,0,335.44,349.86,13.6,11.2,0.075,302487.0,302487.0,6420,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034108,24068.00
12/13/2015 14:15,2,0.457,ACTIVE,213.29,342.35,59.959,1450034104,"201051344000646","219011344069620",28.39,7.00,0,334.84,347.46,13.2,10.8,0.062,307413.7,307413.7,11071,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034109,24069.00
12/13/2015 14:15,2,0.369,ACTIVE,212.83,340.85,59.986,1450034104,"274151322000052","219011344069620",28.71,9.30,0,336.64,346.26,10.7,8.4,0.057,589712.4,589712.4,307,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034110,24070.00
12/13/2015 14:15,2,0.445,ACTIVE,213.74,342.95,59.991,1450034104,"201051344000585","219011344069620",29.82,7.30,0,335.74,348.66,13.5,11.1,0.066,312035.1,312035.1,11078,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034111,24071.00
12/13/2015 14:15,2,0.424,ACTIVE,213.74,342.05,60.007,1450034104,"201051344001230","219011344069620",29.26,7.00,0,334.24,346.56,12.6,10.2,0.071,310533.1,310533.1,11104,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034112,24072.00
12/13/2015 14:15,2,0.453,ACTIVE,214.19,342.35,59.996,1450034104,"201051344000582","219011344069620",28.88,6.70,0,335.14,348.96,13.3,10.9,0.071,305300.7,305300.7,11073,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034113,24073.00
12/13/2015 14:15,2,0.465,ACTIVE,213.29,342.35,59.981,1450034104,"201051344000955","219011344069620",29.52,7.30,0,333.63,348.06,13.9,11.5,0.075,314148.6,314148.6,11070,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034113,24074.00
12/13/2015 14:15,2,0.211,ACTIVE,213.29,415.99,59.996,1450034104,"274151322000094","219011344069620",39.34,9.70,0,338.44,423.81,8.4,6.2,0.053,475645.4,475645.4,316,0,0,0,L,1151911521,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034114,24075.00
12/13/2015 14:15,2,0.473,ACTIVE,214.41,343.85,59.996,1450034104,"201051344000579","219011344069620",29.38,7.30,0,337.24,350.17,14.1,11.7,0.075,316096.7,316096.7,6412,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034115,24076.00
12/13/2015 14:15,2,0.457,ACTIVE,213.51,342.05,60.007,1450034104,"201051344000890","219011344069620",29.72,7.30,0,334.84,348.66,13.8,11.4,0.071,312769.1,312769.1,11079,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034116,24077.00
12/13/2015 14:15,2,0.436,ACTIVE,213.96,342.95,60.002,1450034104,"201051344000438","219011344069620",30.43,7.00,0,336.34,348.66,13.5,11.1,0.062,314453.5,314453.5,11074,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034117,24078.00
12/13/2015 14:15,2,0.480,ACTIVE,213.74,342.65,59.996,1450034104,"201051344000417","219011344069620",29.18,7.30,0,335.44,349.26,14.2,11.8,0.071,308612.6,308612.6,11081,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034118,24079.00
12/13/2015 14:15,2,0.344,ACTIVE,213.29,342.35,59.996,1450034104,"274151322000083","219011344069620",27.85,9.30,0,337.54,349.86,9.7,7.5,0.057,584230.0,584230.0,307,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034119,24080.00
12/13/2015 14:15,2,0.338,ACTIVE,213.96,342.95,59.991,1450034104,"274151322000076","219011344069620",29.68,9.00,0,338.44,346.26,10.2,7.9,0.053,620483.0,620483.0,308,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034120,24081.00
12/13/2015 14:15,2,0.438,ACTIVE,214.41,344.15,60.012,1450034104,"201051344000868","219011344069620",28.39,7.00,0,337.24,350.47,12.6,10.3,0.062,300228.1,300228.1,6416,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034121,24082.00
12/13/2015 14:15,2,0.326,ACTIVE,213.29,341.75,59.981,1450034104,"274151322000095","219011344069620",29.02,8.50,0,337.54,345.36,9.7,7.4,0.053,613452.5,613452.5,307,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034122,24083.00
12/13/2015 14:15,2,0.412,ACTIVE,214.19,345.06,60.002,1450034104,"201051344000988","219011344069620",29.52,7.30,0,335.74,351.67,12.4,10.0,0.075,300597.6,300597.6,6411,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034123,24084.00
12/13/2015 14:15,2,0.432,ACTIVE,213.51,341.15,59.981,1450034104,"201051344001025","219011344069620",28.84,7.00,0,335.44,348.96,12.6,10.3,0.071,312518.6,312518.6,11077,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034123,24085.00
12/13/2015 14:15,2,0.453,ACTIVE,213.96,342.95,60.002,1450034104,"201051344000458","219011344069620",28.67,8.50,0,336.64,349.86,13.2,10.8,0.071,310425.4,310425.4,6413,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034124,24086.00
12/13/2015 14:15,2,0.424,ACTIVE,215.09,345.06,59.996,1450034104,"201051344000853","219011344069620",29.42,7.00,0,338.44,351.97,12.7,10.3,0.071,307336.1,307336.1,6414,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034125,24087.00
12/13/2015 14:15,2,0.422,ACTIVE,213.96,343.55,60.012,1450034104,"201051344000685","219011344069620",28.88,7.30,0,335.14,349.86,12.3,10.0,0.071,314146.2,314146.2,11085,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034126,24088.00
12/13/2015 14:15,2,0.398,ACTIVE,213.74,342.95,59.996,1450034104,"201051344000917","219011344069620",29.70,8.50,0,334.54,348.96,12.0,9.7,0.066,311834.6,311834.6,11095,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034127,24089.00
12/13/2015 14:15,2,0.395,ACTIVE,213.96,342.65,60.002,1450034104,"201051344001145","219011344069620",29.66,7.00,0,336.04,349.26,11.9,9.5,0.066,314933.5,314933.5,11099,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034128,24090.00
12/13/2015 14:15,2,0.432,ACTIVE,213.74,342.65,59.996,1450034104,"201051344000651","219011344069620",29.00,6.70,0,335.44,348.66,12.7,10.3,0.066,308965.3,308965.3,11079,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034129,24091.00
12/13/2015 14:15,2,0.311,ACTIVE,212.61,341.45,59.991,1450034104,"274151322000088","219011344069620",27.87,9.30,0,336.64,345.36,8.8,6.6,0.049,567373.5,567373.5,308,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034130,24092.00
12/13/2015 14:15,2,0.221,ACTIVE,213.96,415.69,60.012,1450034104,"274151322000068","219011344069620",39.42,11.30,0,339.04,431.62,8.7,6.5,0.031,475523.9,475523.9,317,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034131,24093.00
12/13/2015 14:15,2,0.434,ACTIVE,213.96,343.55,60.034,1450034104,"201051344000594","219011344069620",30.00,7.00,0,335.74,349.56,13.2,10.8,0.066,311588.5,311588.5,6413,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034133,24094.00
12/13/2015 14:15,2,0.410,ACTIVE,213.74,341.75,60.002,1450034104,"201051344001203","219011344069620",29.28,7.00,0,335.14,349.56,12.2,9.8,0.062,311915.5,311915.5,11081,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034134,24095.00
12/13/2015 14:15,2,0.318,ACTIVE,213.06,341.45,59.975,1450034104,"274151322000054","219011344069620",28.77,9.70,0,336.94,345.66,9.3,7.0,0.053,579469.9,579469.9,307,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034135,24096.00
12/13/2015 14:15,2,0.424,ACTIVE,214.64,342.95,59.996,1450034104,"201051344000867","219011344069620",28.82,7.70,0,336.34,350.77,12.4,10.0,0.066,300706.5,300706.5,6411,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034136,24097.00
12/13/2015 14:15,2,0.436,ACTIVE,213.51,342.35,59.996,1450034104,"201051344001093","219011344069620",29.74,8.00,0,335.44,348.66,13.2,10.8,0.062,310008.4,310008.4,11092,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034137,24098.00
12/13/2015 14:15,2,0.355,ACTIVE,214.19,343.85,59.986,1450034104,"201051344000900","219011344069620",29.10,7.30,0,337.24,350.77,10.6,8.3,0.062,313749.3,313749.3,6420,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034138,24099.00
12/13/2015 14:15,2,0.441,ACTIVE,214.64,344.15,59.959,1450034104,"201051344000648","219011344069620",28.71,6.70,0,337.54,350.77,12.8,10.5,0.062,307511.6,307511.6,6406,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034139,24100.00
12/13/2015 14:15,2,0.418,ACTIVE,214.41,343.55,59.981,1450034104,"201051344000569","219011344069620",30.12,7.30,0,336.94,351.07,12.8,10.4,0.066,315101.6,315101.6,6408,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034139,24101.00
12/13/2015 14:15,2,0.408,ACTIVE,214.19,343.55,59.996,1450034104,"201051344000983","219011344069620",29.78,7.30,0,336.94,350.47,12.4,10.0,0.071,310426.3,310426.3,6410,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034140,24102.00
12/13/2015 14:15,2,0.387,ACTIVE,214.41,343.55,59.996,1450034104,"201051344001158","219011344069620",30.02,6.30,0,336.94,350.77,11.8,9.5,0.066,305977.6,305977.6,6411,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034141,24103.00
12/13/2015 14:15,2,0.426,ACTIVE,214.64,344.45,59.975,1450034104,"201051344000576","219011344069620",28.94,7.00,0,336.34,351.37,12.5,10.2,0.062,307962.0,307962.0,6414,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034142,24104.00
12/13/2015 14:15,2,0.314,ACTIVE,213.29,340.85,59.991,1450034104,"274151322000087","219011344069620",28.03,10.30,0,337.24,348.96,8.9,6.7,0.040,554921.7,554921.7,309,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034143,24105.00
12/13/2015 14:15,2,0.393,ACTIVE,213.29,340.55,59.991,1450034104,"201051344001135","219011344069620",29.64,7.00,0,335.14,347.76,11.8,9.5,0.066,305649.8,305649.8,11069,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450034144,24106.00
12/13/2015 14:30,2,0.289,ACTIVE,214.64,343.85,59.996,1450035003,"201051344000645","219011344069620",28.49,7.70,0,338.14,351.07,8.4,6.2,0.031,308712.0,308712.0,6416,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035004,24107.00
12/13/2015 14:30,2,0.209,ACTIVE,213.06,340.55,59.996,1450035003,"274151322000085","219011344069620",27.69,9.30,0,337.84,345.96,5.8,3.7,0.022,582174.7,582174.7,309,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035005,24108.00
12/13/2015 14:30,2,0.305,ACTIVE,214.64,344.15,59.991,1450035003,"201051344000633","219011344069620",28.17,7.00,0,336.64,352.87,8.8,6.5,0.031,301548.1,301548.1,6420,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035006,24109.00
12/13/2015 14:30,2,0.318,ACTIVE,214.19,342.65,60.002,1450035003,"201051344000469","219011344069620",28.84,6.30,0,336.64,350.77,9.3,7.0,0.027,302489.1,302489.1,6421,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035007,24110.00
12/13/2015 14:30,2,0.299,ACTIVE,213.29,341.15,59.996,1450035003,"201051344000646","219011344069620",28.84,7.00,0,335.44,349.26,8.8,6.5,0.027,307415.7,307415.7,11072,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035007,24111.00
12/13/2015 14:30,2,0.232,ACTIVE,212.83,339.34,59.986,1450035003,"274151322000052","219011344069620",28.27,9.30,0,336.64,345.96,6.6,4.5,0.018,589713.8,589713.8,308,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035008,24112.00
12/13/2015 14:30,2,0.307,ACTIVE,213.74,341.75,60.007,1450035003,"201051344000585","219011344069620",29.06,7.70,0,335.74,350.17,9.1,6.8,0.031,312037.1,312037.1,11079,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035009,24113.00
12/13/2015 14:30,2,0.295,ACTIVE,213.29,340.55,59.965,1450035003,"201051344001230","219011344069620",28.45,7.00,0,334.84,348.96,8.6,6.4,0.027,310534.9,310534.9,11105,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035010,24114.00
12/13/2015 14:30,2,0.301,ACTIVE,213.96,342.05,60.007,1450035003,"201051344000582","219011344069620",29.06,7.00,0,336.04,349.56,8.9,6.6,0.027,305302.6,305302.6,11074,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035011,24115.00
12/13/2015 14:30,2,0.322,ACTIVE,213.06,340.85,60.007,1450035003,"201051344000955","219011344069620",29.42,7.30,0,334.24,348.06,9.6,7.4,0.031,314150.7,314150.7,11071,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035012,24116.00
12/13/2015 14:30,2,0.131,ACTIVE,212.83,339.95,60.034,1450035003,"274151322000094","219011344069620",30.85,9.30,0,337.84,419.60,4.1,2.0,0.013,475646.2,475646.2,317,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035013,24117.00
12/13/2015 14:30,2,0.332,ACTIVE,214.19,342.65,60.018,1450035003,"201051344000579","219011344069620",28.88,7.30,0,337.24,351.07,9.8,7.5,0.035,316098.9,316098.9,6413,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035014,24118.00
12/13/2015 14:30,2,0.322,ACTIVE,213.51,340.55,60.002,1450035003,"201051344000890","219011344069620",29.28,7.30,0,334.54,349.26,9.6,7.3,0.035,312771.1,312771.1,11080,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035015,24119.00
12/13/2015 14:30,2,0.318,ACTIVE,213.51,340.85,59.996,1450035003,"201051344000438","219011344069620",29.30,7.00,0,335.74,349.56,9.5,7.2,0.031,314455.5,314455.5,11075,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035016,24120.00
12/13/2015 14:30,2,0.346,ACTIVE,213.74,341.15,59.996,1450035003,"201051344000417","219011344069620",29.18,7.30,0,334.84,349.56,10.3,8.0,0.035,308614.8,308614.8,11082,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035017,24121.00
12/13/2015 14:30,2,0.215,ACTIVE,213.06,340.55,59.959,1450035003,"274151322000083","219011344069620",27.61,9.30,0,337.54,346.56,6.0,3.9,0.022,584231.2,584231.2,308,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035018,24122.00
12/13/2015 14:30,2,0.219,ACTIVE,213.51,340.55,60.002,1450035003,"274151322000076","219011344069620",28.45,9.30,0,338.44,346.26,6.3,4.1,0.027,620484.3,620484.3,309,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035019,24123.00
12/13/2015 14:30,2,0.289,ACTIVE,213.96,342.95,59.991,1450035003,"201051344000868","219011344069620",29.36,6.70,0,336.64,350.47,8.7,6.4,0.035,300230.0,300230.0,6417,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035019,24124.00
12/13/2015 14:30,2,0.205,ACTIVE,212.83,340.25,59.996,1450035003,"274151322000095","219011344069620",27.97,9.00,0,337.54,345.36,5.8,3.7,0.022,613453.7,613453.7,308,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035020,24125.00
12/13/2015 14:30,2,0.281,ACTIVE,213.96,343.55,60.002,1450035003,"201051344000988","219011344069620",29.00,7.30,0,336.04,352.27,8.3,6.1,0.035,300599.4,300599.4,6412,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035021,24126.00
12/13/2015 14:30,2,0.297,ACTIVE,213.29,340.25,60.007,1450035003,"201051344001025","219011344069620",29.30,7.00,0,335.14,348.66,8.8,6.6,0.035,312520.5,312520.5,11078,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035022,24127.00
12/13/2015 14:30,2,0.311,ACTIVE,213.96,342.05,59.996,1450035003,"201051344000458","219011344069620",29.28,8.50,0,336.34,351.07,9.2,7.0,0.031,310427.4,310427.4,6414,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035023,24128.00
12/13/2015 14:30,2,0.293,ACTIVE,214.64,343.85,60.028,1450035003,"201051344000853","219011344069620",29.40,7.00,0,338.14,352.27,8.8,6.6,0.035,307338.0,307338.0,6415,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035024,24129.00
12/13/2015 14:30,2,0.293,ACTIVE,214.19,342.35,60.002,1450035003,"201051344000685","219011344069620",29.00,7.30,0,335.44,349.86,8.6,6.4,0.035,314148.1,314148.1,11086,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035025,24130.00
12/13/2015 14:30,2,0.283,ACTIVE,213.74,341.75,60.007,1450035003,"201051344000917","219011344069620",29.00,8.50,0,335.14,349.86,8.4,6.2,0.022,311836.4,311836.4,11096,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035026,24131.00
12/13/2015 14:30,2,0.270,ACTIVE,213.96,342.35,59.996,1450035003,"201051344001145","219011344069620",29.14,6.70,0,336.94,349.26,8.0,5.8,0.027,314935.2,314935.2,11100,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035027,24132.00
12/13/2015 14:30,2,0.295,ACTIVE,213.96,342.05,59.981,1450035003,"201051344000651","219011344069620",29.58,6.70,0,336.34,348.96,8.9,6.6,0.027,308967.2,308967.2,11080,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035028,24133.00
12/13/2015 14:30,2,0.188,ACTIVE,212.38,339.04,59.991,1450035003,"274151322000088","219011344069620",27.25,9.30,0,336.64,344.76,5.2,3.1,0.013,567374.5,567374.5,309,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035029,24134.00
12/13/2015 14:30,2,0.145,ACTIVE,213.51,342.35,59.991,1450035003,"274151322000068","219011344069620",31.03,10.70,0,338.74,420.80,4.5,2.4,0.018,475524.8,475524.8,318,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035030,24135.00
12/13/2015 14:30,2,0.281,ACTIVE,213.51,340.55,59.991,1450035003,"201051344001135","219011344069620",29.16,7.30,0,335.14,347.76,8.4,6.2,0.035,305651.6,305651.6,11070,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035031,24136.00
12/13/2015 14:30,2,0.303,ACTIVE,213.74,341.75,60.023,1450035003,"201051344000594","219011344069620",29.20,7.00,0,335.74,350.77,9.0,6.8,0.035,311590.5,311590.5,6414,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035032,24137.00
12/13/2015 14:30,2,0.285,ACTIVE,213.74,341.15,59.996,1450035003,"201051344001203","219011344069620",28.55,7.30,0,335.44,352.27,8.3,6.1,0.031,311917.4,311917.4,11082,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035033,24138.00
12/13/2015 14:30,2,0.197,ACTIVE,212.83,340.85,59.996,1450035003,"274151322000054","219011344069620",27.85,10.00,0,336.94,345.36,5.6,3.5,0.027,579471.1,579471.1,308,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035034,24139.00
12/13/2015 14:30,2,0.281,ACTIVE,214.41,341.75,60.002,1450035003,"201051344000867","219011344069620",29.16,8.00,0,337.24,350.17,8.3,6.1,0.027,300708.3,300708.3,6412,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035035,24140.00
12/13/2015 14:30,2,0.314,ACTIVE,213.51,341.45,59.991,1450035003,"201051344001093","219011344069620",29.04,8.00,0,335.74,348.66,9.3,7.0,0.027,310010.5,310010.5,11093,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035036,24141.00
12/13/2015 14:30,2,0.219,ACTIVE,213.96,342.65,60.034,1450035003,"201051344000900","219011344069620",29.18,7.00,0,336.64,350.17,6.5,4.3,0.027,313750.7,313750.7,6421,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035037,24142.00
12/13/2015 14:30,2,0.301,ACTIVE,214.41,342.65,59.996,1450035003,"201051344000648","219011344069620",29.18,6.70,0,337.84,350.77,9.0,6.7,0.031,307513.6,307513.6,6407,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035038,24143.00
12/13/2015 14:30,2,0.289,ACTIVE,213.96,342.35,59.970,1450035003,"201051344000569","219011344069620",29.24,7.30,0,337.54,350.77,8.6,6.4,0.031,315103.6,315103.6,6409,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035038,24144.00
12/13/2015 14:30,2,0.283,ACTIVE,213.96,341.45,59.996,1450035003,"201051344000983","219011344069620",29.12,7.30,0,336.64,349.86,8.4,6.2,0.031,310428.2,310428.2,6411,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035039,24145.00
12/13/2015 14:30,2,0.268,ACTIVE,214.19,342.35,60.023,1450035003,"201051344001158","219011344069620",29.14,6.30,0,336.64,350.77,8.0,5.8,0.031,305979.4,305979.4,6412,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035040,24146.00
