ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 14:30,2,0.291,ACTIVE,214.64,343.55,59.965,1450035003,"201051344000576","219011344069620",29.44,7.30,0,337.54,351.37,8.7,6.5,0.027,307963.9,307963.9,6415,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035041,24147.00
12/13/2015 14:30,2,0.201,ACTIVE,212.83,340.25,59.986,1450035003,"274151322000087","219011344069620",27.27,10.30,0,337.24,345.66,5.6,3.5,0.009,554922.9,554922.9,310,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035042,24148.00
12/13/2015 14:45,2,0.240,ACTIVE,214.64,342.65,59.996,1450035903,"201051344000645","219011344069620",27.89,8.00,0,338.14,347.76,6.8,4.7,0.018,308713.3,308713.3,6417,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035904,24149.00
12/13/2015 14:45,2,0.152,ACTIVE,213.06,340.55,59.991,1450035903,"274151322000085","219011344069620",27.73,9.30,0,336.94,343.55,4.3,2.2,0.013,582175.4,582175.4,310,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035905,24150.00
12/13/2015 14:45,2,0.260,ACTIVE,214.64,344.45,59.991,1450035903,"201051344000633","219011344069620",27.95,7.00,0,336.94,349.56,7.4,5.2,0.013,301549.5,301549.5,6421,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035906,24151.00
12/13/2015 14:45,2,0.264,ACTIVE,214.19,342.95,59.996,1450035903,"201051344000469","219011344069620",29.28,6.70,0,336.04,348.96,7.8,5.6,0.022,302490.6,302490.6,6422,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035907,24152.00
12/13/2015 14:45,2,0.242,ACTIVE,213.29,340.25,59.986,1450035903,"201051344000646","219011344069620",28.88,7.00,0,334.84,346.86,7.2,5.0,0.018,307417.0,307417.0,11073,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035908,24153.00
12/13/2015 14:45,2,0.176,ACTIVE,212.61,339.65,59.986,1450035903,"274151322000052","219011344069620",27.61,9.30,0,335.74,344.15,5.0,2.9,0.013,589714.7,589714.7,309,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035909,24154.00
12/13/2015 14:45,2,0.246,ACTIVE,213.74,341.15,59.996,1450035903,"201051344000585","219011344069620",29.12,7.70,0,335.44,346.26,7.3,5.1,0.018,312038.5,312038.5,11080,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035910,24155.00
12/13/2015 14:45,2,0.252,ACTIVE,213.51,340.55,60.023,1450035903,"201051344001230","219011344069620",26.72,7.00,0,334.24,345.36,6.9,4.7,0.013,310536.2,310536.2,11106,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035911,24156.00
12/13/2015 14:45,2,0.246,ACTIVE,214.19,341.15,59.986,1450035903,"201051344000582","219011344069620",29.12,7.00,0,335.44,346.86,7.3,5.1,0.013,305304.0,305304.0,11075,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035912,24157.00
12/13/2015 14:45,2,0.270,ACTIVE,213.29,340.25,59.975,1450035903,"201051344000955","219011344069620",28.96,7.30,0,333.93,345.06,8.0,5.7,0.013,314152.3,314152.3,11072,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035913,24158.00
12/13/2015 14:45,2,0.090,ACTIVE,213.06,340.25,59.986,1450035903,"274151322000094","219011344069620",29.96,9.00,0,336.94,342.95,2.8,0.7,0.004,475646.5,475646.5,318,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035914,24159.00
12/13/2015 14:45,2,0.262,ACTIVE,213.96,341.75,59.986,1450035903,"201051344000579","219011344069620",29.78,7.30,0,336.04,348.06,8.0,5.8,0.013,316100.5,316100.5,6414,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035915,24160.00
12/13/2015 14:45,2,0.268,ACTIVE,213.29,339.95,59.965,1450035903,"201051344000890","219011344069620",28.35,7.70,0,334.84,346.26,7.7,5.5,0.018,312772.7,312772.7,11081,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035915,24161.00
12/13/2015 14:45,2,0.260,ACTIVE,213.74,341.15,59.975,1450035903,"201051344000438","219011344069620",28.98,7.00,0,335.74,346.86,7.7,5.5,0.018,314457.0,314457.0,11076,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035916,24162.00
12/13/2015 14:45,2,0.285,ACTIVE,213.74,341.15,59.991,1450035903,"201051344000417","219011344069620",29.08,7.30,0,335.74,347.46,8.4,6.2,0.018,308616.5,308616.5,11083,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035917,24163.00
12/13/2015 14:45,2,0.152,ACTIVE,212.83,339.95,59.981,1450035903,"274151322000083","219011344069620",27.19,9.30,0,336.34,343.85,4.2,2.2,0.013,584231.9,584231.9,309,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035918,24164.00
12/13/2015 14:45,2,0.156,ACTIVE,213.51,340.55,59.991,1450035903,"274151322000076","219011344069620",27.83,9.30,0,337.24,344.15,4.4,2.3,0.018,620485.0,620485.0,310,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035919,24165.00
12/13/2015 14:45,2,0.240,ACTIVE,213.96,341.75,59.986,1450035903,"201051344000868","219011344069620",28.15,7.00,0,336.64,347.46,6.9,4.7,0.018,300231.3,300231.3,6418,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035920,24166.00
12/13/2015 14:45,2,0.145,ACTIVE,212.83,339.65,59.981,1450035903,"274151322000095","219011344069620",27.63,9.00,0,336.64,343.25,4.1,2.0,0.013,613454.3,613454.3,309,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035921,24167.00
12/13/2015 14:45,2,0.223,ACTIVE,213.74,343.55,59.986,1450035903,"201051344000988","219011344069620",28.43,7.30,0,335.44,349.26,6.5,4.3,0.013,300600.6,300600.6,6413,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035922,24168.00
12/13/2015 14:45,2,0.240,ACTIVE,213.29,339.65,59.981,1450035903,"201051344001025","219011344069620",28.77,7.00,0,335.74,346.86,7.0,4.9,0.018,312521.9,312521.9,11079,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035923,24169.00
12/13/2015 14:45,2,0.262,ACTIVE,213.96,341.45,59.986,1450035903,"201051344000458","219011344069620",28.23,8.50,0,336.64,347.46,7.5,5.3,0.027,310428.8,310428.8,6415,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035924,24170.00
12/13/2015 14:45,2,0.252,ACTIVE,214.64,343.55,59.986,1450035903,"201051344000853","219011344069620",27.12,7.00,0,338.14,348.36,7.0,4.8,0.018,307339.3,307339.3,6416,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035924,24171.00
12/13/2015 14:45,2,0.246,ACTIVE,213.96,341.75,59.965,1450035903,"201051344000685","219011344069620",28.03,7.30,0,336.04,347.46,7.0,4.9,0.018,314149.4,314149.4,11087,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035925,24172.00
12/13/2015 14:45,2,0.242,ACTIVE,213.74,341.45,59.981,1450035903,"201051344000917","219011344069620",27.63,8.50,0,335.14,346.86,6.8,4.7,0.018,311837.7,311837.7,11097,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035926,24173.00
12/13/2015 14:45,2,0.219,ACTIVE,213.96,341.15,59.975,1450035903,"201051344001145","219011344069620",28.53,7.00,0,336.34,347.46,6.4,4.2,0.018,314936.4,314936.4,11101,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035927,24174.00
12/13/2015 14:45,2,0.258,ACTIVE,213.74,341.45,59.986,1450035903,"201051344000651","219011344069620",28.41,6.70,0,336.94,346.26,7.4,5.2,0.018,308968.7,308968.7,11081,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035928,24175.00
12/13/2015 14:45,2,0.141,ACTIVE,212.38,339.04,59.970,1450035903,"274151322000088","219011344069620",25.74,9.70,0,335.74,343.55,3.7,1.6,0.004,567375.1,567375.1,310,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035929,24176.00
12/13/2015 14:45,2,0.107,ACTIVE,213.29,340.55,59.981,1450035903,"274151322000068","219011344069620",30.18,10.30,0,337.54,344.15,3.3,1.2,0.009,475525.2,475525.2,319,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035930,24177.00
12/13/2015 14:45,2,0.234,ACTIVE,213.29,339.65,59.975,1450035903,"201051344001135","219011344069620",28.33,7.30,0,335.74,344.76,6.8,4.6,0.022,305652.9,305652.9,11071,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035931,24178.00
12/13/2015 14:45,2,0.258,ACTIVE,213.74,341.45,59.975,1450035903,"201051344000594","219011344069620",28.65,7.30,0,334.84,347.16,7.5,5.3,0.022,311591.9,311591.9,6415,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035932,24179.00
12/13/2015 14:45,2,0.244,ACTIVE,213.74,340.55,59.986,1450035903,"201051344001203","219011344069620",27.91,7.30,0,336.04,347.16,6.9,4.8,0.013,311918.7,311918.7,11083,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035933,24180.00
12/13/2015 14:45,2,0.146,ACTIVE,212.61,339.04,59.981,1450035903,"274151322000054","219011344069620",27.77,10.00,0,336.34,343.25,4.2,2.1,0.009,579471.8,579471.8,309,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035933,24181.00
12/13/2015 14:45,2,0.242,ACTIVE,214.19,341.15,60.007,1450035903,"201051344000867","219011344069620",28.11,8.00,0,336.64,347.76,6.9,4.8,0.018,300709.6,300709.6,6413,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035934,24182.00
12/13/2015 14:45,2,0.275,ACTIVE,213.51,341.15,59.981,1450035903,"201051344001093","219011344069620",28.23,8.00,0,336.04,345.96,7.9,5.7,0.013,310012.1,310012.1,11094,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035935,24183.00
12/13/2015 14:45,2,0.176,ACTIVE,213.96,342.35,59.986,1450035903,"201051344000900","219011344069620",28.59,7.30,0,336.04,347.76,5.1,3.0,0.013,313751.6,313751.6,6422,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035936,24184.00
12/13/2015 14:45,2,0.270,ACTIVE,214.19,342.05,59.970,1450035903,"201051344000648","219011344069620",28.19,6.70,0,337.84,348.66,7.7,5.5,0.018,307515.1,307515.1,6408,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035937,24185.00
12/13/2015 14:45,2,0.248,ACTIVE,214.19,342.35,59.986,1450035903,"201051344000569","219011344069620",28.82,7.30,0,336.94,347.46,7.2,5.1,0.018,315105.0,315105.0,6410,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035938,24186.00
12/13/2015 14:45,2,0.240,ACTIVE,213.96,341.75,59.986,1450035903,"201051344000983","219011344069620",29.02,7.30,0,336.64,348.06,7.1,4.9,0.018,310429.5,310429.5,6412,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035939,24187.00
12/13/2015 14:45,2,0.230,ACTIVE,213.96,341.75,59.991,1450035903,"201051344001158","219011344069620",28.65,6.70,0,336.04,348.36,6.7,4.5,0.018,305980.6,305980.6,6413,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035940,24188.00
12/13/2015 14:45,2,0.266,ACTIVE,214.64,343.55,59.970,1450035903,"201051344000576","219011344069620",28.39,7.30,0,337.54,348.36,7.7,5.5,0.018,307965.4,307965.4,6416,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035941,24189.00
12/13/2015 14:45,2,0.166,ACTIVE,212.83,339.95,59.981,1450035903,"274151322000087","219011344069620",26.30,10.70,0,336.34,343.85,4.5,2.4,0.018,554923.6,554923.6,311,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450035942,24190.00
12/13/2015 15:00,2,0.301,ACTIVE,214.64,345.66,60.002,1450036803,"201051344000645","219011344069620",28.65,8.00,0,337.84,348.96,8.8,6.6,0.031,308714.5,308714.5,6418,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036804,24191.00
12/13/2015 15:00,2,0.219,ACTIVE,213.06,339.34,59.991,1450036803,"274151322000085","219011344069620",27.69,9.30,0,337.54,343.55,6.2,4.0,0.022,582175.9,582175.9,311,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036805,24192.00
12/13/2015 15:00,2,0.305,ACTIVE,214.87,346.56,60.007,1450036803,"201051344000633","219011344069620",29.72,7.00,0,336.34,350.47,9.2,7.0,0.031,301550.8,301550.8,6422,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036806,24193.00
12/13/2015 15:00,2,0.311,ACTIVE,214.19,344.45,60.007,1450036803,"201051344000469","219011344069620",30.20,6.70,0,334.54,348.06,9.6,7.3,0.035,302492.0,302492.0,6423,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036807,24194.00
12/13/2015 15:00,2,0.307,ACTIVE,213.29,341.15,60.023,1450036803,"201051344000646","219011344069620",29.14,7.30,0,334.24,345.36,9.1,6.9,0.035,307418.3,307418.3,11074,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036808,24195.00
12/13/2015 15:00,2,0.238,ACTIVE,212.83,340.25,59.996,1450036803,"274151322000052","219011344069620",28.23,9.30,0,336.04,343.55,6.8,4.7,0.031,589715.4,589715.4,310,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036808,24196.00
12/13/2015 15:00,2,0.316,ACTIVE,213.74,341.75,60.002,1450036803,"201051344000585","219011344069620",28.80,7.70,0,334.54,345.96,9.3,7.0,0.040,312039.8,312039.8,11081,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036809,24197.00
12/13/2015 15:00,2,0.297,ACTIVE,213.51,340.85,59.991,1450036803,"201051344001230","219011344069620",28.75,7.00,0,332.73,347.76,8.7,6.5,0.035,310537.4,310537.4,11107,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036810,24198.00
12/13/2015 15:00,2,0.316,ACTIVE,213.96,342.05,60.023,1450036803,"201051344000582","219011344069620",28.45,7.00,0,335.14,345.66,9.2,6.9,0.031,305305.3,305305.3,11076,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036811,24199.00
12/13/2015 15:00,2,0.316,ACTIVE,213.06,340.55,60.007,1450036803,"201051344000955","219011344069620",30.30,7.30,0,335.44,344.76,9.7,7.5,0.035,314153.7,314153.7,11073,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036812,24200.00
12/13/2015 15:00,2,0.135,ACTIVE,213.06,340.55,59.991,1450036803,"274151322000094","219011344069620",30.95,9.00,0,330.93,348.36,4.2,2.2,0.018,475646.7,475646.7,319,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036813,24201.00
12/13/2015 15:00,2,0.332,ACTIVE,214.19,343.85,60.007,1450036803,"201051344000579","219011344069620",29.42,7.30,0,336.64,348.66,9.9,7.6,0.040,316101.9,316101.9,6415,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036814,24202.00
12/13/2015 15:00,2,0.330,ACTIVE,213.29,340.25,60.007,1450036803,"201051344000890","219011344069620",28.88,7.70,0,334.24,345.66,9.7,7.4,0.035,312774.1,312774.1,11082,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036815,24203.00
12/13/2015 15:00,2,0.303,ACTIVE,213.51,341.15,60.002,1450036803,"201051344000438","219011344069620",30.51,7.00,0,335.74,345.96,9.4,7.1,0.027,314458.4,314458.4,11077,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036816,24204.00
12/13/2015 15:00,2,0.342,ACTIVE,213.74,341.75,60.012,1450036803,"201051344000417","219011344069620",29.42,7.30,0,333.03,348.36,10.2,8.0,0.040,308618.1,308618.1,11084,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036817,24205.00
12/13/2015 15:00,2,0.217,ACTIVE,213.06,340.55,60.007,1450036803,"274151322000083","219011344069620",27.37,9.30,0,336.94,343.85,6.0,3.9,0.031,584232.4,584232.4,310,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036818,24206.00
12/13/2015 15:00,2,0.215,ACTIVE,213.74,340.85,60.002,1450036803,"274151322000076","219011344069620",28.49,9.30,0,338.44,343.85,6.3,4.1,0.027,620485.6,620485.6,311,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036819,24207.00
12/13/2015 15:00,2,0.297,ACTIVE,214.19,344.76,60.007,1450036803,"201051344000868","219011344069620",29.08,7.00,0,336.64,348.66,8.8,6.6,0.035,300232.5,300232.5,6419,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036819,24208.00
12/13/2015 15:00,2,0.209,ACTIVE,213.06,340.85,60.002,1450036803,"274151322000095","219011344069620",27.81,9.00,0,336.94,342.95,5.9,3.7,0.031,613454.8,613454.8,310,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036820,24209.00
12/13/2015 15:00,2,0.281,ACTIVE,213.96,345.36,60.012,1450036803,"201051344000988","219011344069620",29.20,7.30,0,335.74,350.47,8.3,6.1,0.035,300601.7,300601.7,6414,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036821,24210.00
12/13/2015 15:00,2,0.293,ACTIVE,213.29,340.25,60.012,1450036803,"201051344001025","219011344069620",29.60,7.00,0,335.14,345.36,8.8,6.6,0.031,312523.1,312523.1,11080,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036822,24211.00
12/13/2015 15:00,2,0.312,ACTIVE,214.19,344.15,60.007,1450036803,"201051344000458","219011344069620",29.26,8.50,0,336.64,348.06,9.3,7.0,0.040,310430.2,310430.2,6416,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036823,24212.00
12/13/2015 15:00,2,0.303,ACTIVE,214.64,345.66,60.002,1450036803,"201051344000853","219011344069620",28.86,7.00,0,338.14,349.26,8.9,6.6,0.031,307340.6,307340.6,6417,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036824,24213.00
12/13/2015 15:00,2,0.293,ACTIVE,213.74,342.35,59.959,1450036803,"201051344000685","219011344069620",29.28,7.30,0,331.53,350.47,8.8,6.5,0.031,314150.7,314150.7,11088,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036825,24214.00
12/13/2015 15:00,2,0.289,ACTIVE,213.51,342.05,60.018,1450036803,"201051344000917","219011344069620",29.00,8.50,0,334.24,347.16,8.5,6.3,0.035,311838.9,311838.9,11098,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036826,24215.00
12/13/2015 15:00,2,0.275,ACTIVE,213.51,341.45,59.991,1450036803,"201051344001145","219011344069620",29.16,7.00,0,335.14,348.06,8.2,6.0,0.031,314937.5,314937.5,11102,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036827,24216.00
12/13/2015 15:00,2,0.314,ACTIVE,213.51,342.05,60.002,1450036803,"201051344000651","219011344069620",28.35,6.70,0,335.44,346.26,9.1,6.8,0.027,308970.0,308970.0,11082,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036828,24217.00
12/13/2015 15:00,2,0.191,ACTIVE,212.61,339.95,60.007,1450036803,"274151322000088","219011344069620",27.71,9.30,0,336.34,343.25,5.4,3.3,0.022,567375.5,567375.5,311,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036828,24218.00
12/13/2015 15:00,2,0.150,ACTIVE,213.51,341.15,60.002,1450036803,"274151322000068","219011344069620",31.23,10.00,0,337.54,343.85,4.8,2.7,0.018,475525.5,475525.5,320,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036829,24219.00
12/13/2015 15:00,2,0.291,ACTIVE,213.29,340.25,60.002,1450036803,"201051344001135","219011344069620",29.02,7.30,0,335.14,344.45,8.6,6.4,0.035,305654.1,305654.1,11072,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036830,24220.00
12/13/2015 15:00,2,0.314,ACTIVE,213.96,344.45,60.007,1450036803,"201051344000594","219011344069620",29.14,7.30,0,333.93,348.66,9.3,7.1,0.035,311593.3,311593.3,6416,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036831,24221.00
12/13/2015 15:00,2,0.293,ACTIVE,213.51,340.85,59.996,1450036803,"201051344001203","219011344069620",29.04,7.30,0,335.74,346.56,8.7,6.4,0.040,311919.9,311919.9,11084,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036832,24222.00
12/13/2015 15:00,2,0.215,ACTIVE,212.83,340.55,60.002,1450036803,"274151322000054","219011344069620",27.41,9.70,0,336.64,343.25,6.0,3.9,0.018,579472.3,579472.3,310,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036833,24223.00
12/13/2015 15:00,2,0.303,ACTIVE,214.41,343.85,60.012,1450036803,"201051344000867","219011344069620",28.49,8.00,0,335.74,348.06,8.8,6.5,0.035,300710.8,300710.8,6414,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036834,24224.00
12/13/2015 15:00,2,0.330,ACTIVE,213.29,341.45,60.002,1450036803,"201051344001093","219011344069620",29.06,8.00,0,334.54,346.56,9.7,7.5,0.031,310013.5,310013.5,11095,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036835,24225.00
12/13/2015 15:00,2,0.238,ACTIVE,213.96,344.15,60.002,1450036803,"201051344000900","219011344069620",28.90,7.30,0,335.44,348.96,7.0,4.9,0.040,313752.4,313752.4,6423,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036836,24226.00
12/13/2015 15:00,2,0.316,ACTIVE,214.19,343.85,59.970,1450036803,"201051344000648","219011344069620",29.46,6.70,0,336.94,348.36,9.5,7.2,0.035,307516.5,307516.5,6409,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036837,24227.00
12/13/2015 15:00,2,0.305,ACTIVE,214.41,344.45,60.007,1450036803,"201051344000569","219011344069620",29.56,7.70,0,337.24,348.36,9.2,6.9,0.027,315106.3,315106.3,6411,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036838,24228.00
12/13/2015 15:00,2,0.297,ACTIVE,213.96,343.85,59.996,1450036803,"201051344000983","219011344069620",29.48,7.30,0,336.64,348.36,8.9,6.7,0.027,310430.8,310430.8,6413,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036838,24229.00
12/13/2015 15:00,2,0.289,ACTIVE,214.19,344.15,60.002,1450036803,"201051344001158","219011344069620",28.90,6.70,0,335.44,349.26,8.5,6.3,0.027,305981.8,305981.8,6414,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036839,24230.00
12/13/2015 15:00,2,0.312,ACTIVE,214.64,345.36,60.007,1450036803,"201051344000576","219011344069620",29.42,7.30,0,336.64,349.56,9.3,7.0,0.027,307966.7,307966.7,6417,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036840,24231.00
12/13/2015 15:00,2,0.217,ACTIVE,212.83,339.34,59.991,1450036803,"274151322000087","219011344069620",27.83,10.30,0,336.94,343.55,6.2,4.0,0.018,554924.2,554924.2,312,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450036841,24232.00
12/13/2015 15:15,2,0.312,ACTIVE,214.64,343.25,59.981,1450037703,"201051344000645","219011344069620",28.82,8.00,0,339.95,351.07,9.2,6.9,0.035,308716.4,308716.4,6419,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037704,24233.00
12/13/2015 15:15,2,0.227,ACTIVE,213.06,341.15,59.981,1450037703,"274151322000085","219011344069620",27.83,9.30,0,337.54,345.36,6.4,4.3,0.031,582177.1,582177.1,312,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037705,24234.00
12/13/2015 15:15,2,0.326,ACTIVE,214.87,344.76,59.991,1450037703,"201051344000633","219011344069620",28.75,7.00,0,339.04,353.17,9.5,7.3,0.044,301552.8,301552.8,6423,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037706,24235.00
12/13/2015 15:15,2,0.340,ACTIVE,214.41,342.95,59.986,1450037703,"201051344000469","219011344069620",28.90,6.70,0,337.54,351.67,10.0,7.7,0.040,302494.1,302494.1,6424,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037707,24236.00
12/13/2015 15:15,2,0.311,ACTIVE,213.51,341.75,59.986,1450037703,"201051344000646","219011344069620",29.58,7.00,0,334.24,347.46,9.3,7.1,0.040,307420.2,307420.2,11075,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037708,24237.00
12/13/2015 15:15,2,0.252,ACTIVE,213.06,341.75,60.007,1450037703,"274151322000052","219011344069620",28.15,9.30,0,336.04,345.36,7.2,5.1,0.022,589716.8,589716.8,311,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037709,24238.00
12/13/2015 15:15,2,0.324,ACTIVE,213.96,342.95,59.986,1450037703,"201051344000585","219011344069620",29.18,7.70,0,335.44,347.46,9.6,7.4,0.035,312041.8,312041.8,11082,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037710,24239.00
12/13/2015 15:15,2,0.299,ACTIVE,213.74,341.15,59.991,1450037703,"201051344001230","219011344069620",29.76,7.30,0,334.54,346.26,9.0,6.8,0.031,310539.2,310539.2,11108,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037711,24240.00
12/13/2015 15:15,2,0.328,ACTIVE,214.41,342.65,59.981,1450037703,"201051344000582","219011344069620",28.15,7.00,0,336.04,347.76,9.4,7.1,0.035,305307.3,305307.3,11077,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037712,24241.00
12/13/2015 15:15,2,0.344,ACTIVE,213.51,341.45,59.959,1450037703,"201051344000955","219011344069620",29.18,7.30,0,334.84,346.56,10.2,7.9,0.040,314155.8,314155.8,11074,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037713,24242.00
12/13/2015 15:15,2,0.145,ACTIVE,213.29,342.05,59.991,1450037703,"274151322000094","219011344069620",31.45,9.00,0,337.54,402.16,4.7,2.6,0.027,475647.5,475647.5,320,0,0,0,L,1151911521,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037714,24243.00
12/13/2015 15:15,2,0.348,ACTIVE,214.41,343.25,59.986,1450037703,"201051344000579","219011344069620",29.42,7.30,0,339.34,350.17,10.4,8.1,0.044,316104.1,316104.1,6416,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037715,24244.00
12/13/2015 15:15,2,0.342,ACTIVE,213.74,341.45,59.954,1450037703,"201051344000890","219011344069620",29.18,7.70,0,334.84,347.16,10.1,7.9,0.040,312776.2,312776.2,11083,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037716,24245.00
12/13/2015 15:15,2,0.336,ACTIVE,213.96,342.35,60.007,1450037703,"201051344000438","219011344069620",29.42,7.00,0,336.34,347.46,10.1,7.8,0.035,314460.5,314460.5,11078,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037717,24246.00
12/13/2015 15:15,2,0.359,ACTIVE,213.96,342.35,59.981,1450037703,"201051344000417","219011344069620",29.54,7.30,0,335.74,347.46,10.8,8.5,0.035,308620.3,308620.3,11085,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037717,24247.00
12/13/2015 15:15,2,0.236,ACTIVE,213.29,341.75,59.986,1450037703,"274151322000083","219011344069620",27.47,9.70,0,336.94,345.36,6.6,4.4,0.022,584233.7,584233.7,311,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037718,24248.00
12/13/2015 15:15,2,0.238,ACTIVE,213.96,341.45,59.996,1450037703,"274151322000076","219011344069620",28.59,9.30,0,338.14,345.66,6.9,4.7,0.031,620486.9,620486.9,312,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037719,24249.00
12/13/2015 15:15,2,0.316,ACTIVE,214.19,343.25,59.996,1450037703,"201051344000868","219011344069620",28.94,7.30,0,338.44,349.86,9.3,7.1,0.035,300234.5,300234.5,6420,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037720,24250.00
12/13/2015 15:15,2,0.236,ACTIVE,213.06,340.25,60.002,1450037703,"274151322000095","219011344069620",27.39,9.00,0,337.24,345.06,6.5,4.4,0.031,613456.1,613456.1,311,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037721,24251.00
12/13/2015 15:15,2,0.303,ACTIVE,214.19,344.15,59.996,1450037703,"201051344000988","219011344069620",29.08,7.30,0,337.54,351.67,9.0,6.7,0.040,300603.5,300603.5,6415,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037722,24252.00
12/13/2015 15:15,2,0.316,ACTIVE,213.51,341.45,59.991,1450037703,"201051344001025","219011344069620",29.26,7.00,0,335.44,347.46,9.4,7.2,0.040,312525.1,312525.1,11081,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037723,24253.00
12/13/2015 15:15,2,0.332,ACTIVE,214.19,342.65,59.991,1450037703,"201051344000458","219011344069620",29.36,8.50,0,339.04,349.26,9.9,7.6,0.035,310432.2,310432.2,6417,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037724,24254.00
12/13/2015 15:15,2,0.320,ACTIVE,214.87,344.45,59.986,1450037703,"201051344000853","219011344069620",28.92,7.00,0,339.65,351.37,9.4,7.1,0.044,307342.5,307342.5,6418,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037725,24255.00
12/13/2015 15:15,2,0.311,ACTIVE,214.19,342.65,59.981,1450037703,"201051344000685","219011344069620",29.38,7.30,0,335.14,348.36,9.3,7.0,0.044,314152.6,314152.6,11089,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037726,24256.00
12/13/2015 15:15,2,0.307,ACTIVE,213.96,342.65,59.986,1450037703,"201051344000917","219011344069620",28.90,8.50,0,335.44,347.76,9.0,6.8,0.035,311840.7,311840.7,11099,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037726,24257.00
12/13/2015 15:15,2,0.301,ACTIVE,214.19,342.35,59.991,1450037703,"201051344001145","219011344069620",28.57,7.00,0,336.34,348.06,8.8,6.5,0.040,314939.3,314939.3,11103,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037727,24258.00
12/13/2015 15:15,2,0.336,ACTIVE,214.19,342.35,59.996,1450037703,"201051344000651","219011344069620",28.11,6.70,0,336.04,347.76,9.6,7.4,0.040,308972.0,308972.0,11083,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037729,24259.00
12/13/2015 15:15,2,0.215,ACTIVE,212.83,340.85,59.981,1450037703,"274151322000088","219011344069620",27.21,9.30,0,335.74,344.45,5.9,3.8,0.027,567376.6,567376.6,312,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037730,24260.00
12/13/2015 15:15,2,0.162,ACTIVE,213.74,345.96,59.975,1450037703,"274151322000068","219011344069620",31.95,10.30,0,338.44,412.38,5.3,3.2,0.027,475526.5,475526.5,321,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037731,24261.00
12/13/2015 15:15,2,0.309,ACTIVE,213.74,340.85,59.986,1450037703,"201051344001135","219011344069620",29.44,7.30,0,335.14,346.26,9.2,7.0,0.040,305655.9,305655.9,11073,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037731,24262.00
12/13/2015 15:15,2,0.330,ACTIVE,213.74,342.95,59.991,1450037703,"201051344000594","219011344069620",29.22,7.30,0,336.64,350.17,9.8,7.6,0.049,311595.4,311595.4,6417,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037732,24263.00
12/13/2015 15:15,2,0.311,ACTIVE,213.96,341.15,60.012,1450037703,"201051344001203","219011344069620",29.12,7.30,0,336.04,348.36,9.2,7.0,0.035,311921.8,311921.8,11085,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037733,24264.00
12/13/2015 15:15,2,0.227,ACTIVE,213.06,340.85,59.986,1450037703,"274151322000054","219011344069620",27.83,10.00,0,336.64,345.06,6.4,4.3,0.031,579473.5,579473.5,311,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037734,24265.00
12/13/2015 15:15,2,0.316,ACTIVE,214.41,342.35,59.986,1450037703,"201051344000867","219011344069620",28.71,8.00,0,338.44,349.56,9.2,7.0,0.040,300712.7,300712.7,6415,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037735,24266.00
12/13/2015 15:15,2,0.344,ACTIVE,213.96,341.75,60.028,1450037703,"201051344001093","219011344069620",29.18,8.00,0,335.44,347.46,10.2,7.9,0.035,310015.6,310015.6,11096,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037736,24267.00
12/13/2015 15:15,2,0.262,ACTIVE,214.19,343.25,59.991,1450037703,"201051344000900","219011344069620",27.99,7.30,0,338.14,350.77,7.4,5.2,0.035,313753.9,313753.9,6424,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037737,24268.00
12/13/2015 15:15,2,0.330,ACTIVE,214.64,342.95,59.996,1450037703,"201051344000648","219011344069620",29.10,6.70,0,339.04,350.17,9.8,7.5,0.035,307518.6,307518.6,6410,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037738,24269.00
12/13/2015 15:15,2,0.324,ACTIVE,214.41,342.95,60.018,1450037703,"201051344000569","219011344069620",29.38,7.70,0,339.04,350.77,9.7,7.4,0.040,315108.3,315108.3,6412,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037739,24270.00
12/13/2015 15:15,2,0.311,ACTIVE,214.41,342.95,59.986,1450037703,"201051344000983","219011344069620",29.32,7.30,0,338.44,350.17,9.3,7.1,0.044,310432.7,310432.7,6414,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037740,24271.00
12/13/2015 15:15,2,0.295,ACTIVE,214.41,342.65,59.996,1450037703,"201051344001158","219011344069620",29.40,6.30,0,338.14,351.37,8.8,6.6,0.040,305983.6,305983.6,6415,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037741,24272.00
12/13/2015 15:15,2,0.324,ACTIVE,214.87,343.55,59.996,1450037703,"201051344000576","219011344069620",29.22,7.30,0,339.34,350.77,9.7,7.4,0.040,307968.8,307968.8,6418,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037741,24273.00
12/13/2015 15:15,2,0.227,ACTIVE,213.29,340.85,59.965,1450037703,"274151322000087","219011344069620",27.81,10.30,0,336.34,345.06,6.4,4.3,0.031,554925.4,554925.4,313,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450037742,24274.00
12/13/2015 15:30,2,0.211,ACTIVE,214.87,343.25,59.986,1450038604,"201051344000645","219011344069620",27.47,8.00,0,327.62,348.36,5.9,3.8,0.009,308717.6,308717.6,6420,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038605,24275.00
12/13/2015 15:30,2,0.121,ACTIVE,213.29,340.85,59.965,1450038604,"274151322000085","219011344069620",27.29,9.30,0,324.92,344.15,3.4,1.3,0.004,582177.7,582177.7,313,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038606,24276.00
12/13/2015 15:30,2,0.236,ACTIVE,215.09,344.45,59.981,1450038604,"201051344000633","219011344069620",26.82,7.00,0,327.62,350.47,6.4,4.3,0.009,301554.1,301554.1,6424,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038606,24277.00
12/13/2015 15:30,2,0.246,ACTIVE,214.41,342.95,59.981,1450038604,"201051344000469","219011344069620",27.79,6.30,0,325.82,348.66,7.0,4.9,0.009,302495.5,302495.5,6425,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038607,24278.00
12/13/2015 15:30,2,0.227,ACTIVE,213.74,342.05,59.965,1450038604,"201051344000646","219011344069620",27.53,7.30,0,324.32,346.56,6.3,4.2,0.009,307421.6,307421.6,11076,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038608,24279.00
12/13/2015 15:30,2,0.146,ACTIVE,213.06,340.55,59.970,1450038604,"274151322000052","219011344069620",27.33,9.30,0,324.02,345.66,4.1,2.0,0.013,589717.6,589717.6,312,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038609,24280.00
12/13/2015 15:30,2,0.227,ACTIVE,214.19,341.75,59.991,1450038604,"201051344000585","219011344069620",27.25,7.70,0,326.42,346.86,6.3,4.2,0.009,312043.1,312043.1,11083,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038610,24281.00
12/13/2015 15:30,2,0.219,ACTIVE,213.96,340.85,59.970,1450038604,"201051344001230","219011344069620",25.70,7.30,0,325.52,345.66,5.8,3.6,0.009,310540.4,310540.4,11109,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038611,24282.00
12/13/2015 15:30,2,0.232,ACTIVE,214.41,342.05,59.975,1450038604,"201051344000582","219011344069620",27.02,7.00,0,325.82,347.76,6.3,4.2,0.004,305308.6,305308.6,11078,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038612,24283.00
12/13/2015 15:30,2,0.254,ACTIVE,213.51,340.85,59.986,1450038604,"201051344000955","219011344069620",26.82,7.30,0,324.62,346.26,6.9,4.7,0.009,314157.3,314157.3,11075,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038613,24284.00
12/13/2015 15:30,2,0.066,ACTIVE_NO_POWER,213.29,340.25,59.965,1450038604,"274151322000094","219011344069620",29.18,8.50,0,325.22,344.15,2.0,0.0,0.004,475647.7,475647.7,321,0,0,0,L,1151911521,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038614,24285.00
12/13/2015 15:30,2,0.256,ACTIVE,214.41,342.35,59.981,1450038604,"201051344000579","219011344069620",27.59,7.30,0,326.42,348.96,7.2,5.0,0.009,316105.6,316105.6,6417,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038615,24286.00
12/13/2015 15:30,2,0.248,ACTIVE,213.74,340.85,59.981,1450038604,"201051344000890","219011344069620",26.10,7.70,0,326.12,347.16,6.6,4.4,0.013,312777.6,312777.6,11084,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038615,24287.00
12/13/2015 15:30,2,0.238,ACTIVE,213.96,341.75,59.996,1450038604,"201051344000438","219011344069620",27.57,7.00,0,326.12,347.46,6.7,4.5,0.009,314461.9,314461.9,11079,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038616,24288.00
12/13/2015 15:30,2,0.273,ACTIVE,214.19,341.75,59.991,1450038604,"201051344000417","219011344069620",27.08,7.30,0,325.52,347.16,7.5,5.3,0.004,308622.0,308622.0,11086,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038617,24289.00
12/13/2015 15:30,2,0.123,ACTIVE,213.51,341.15,59.933,1450038604,"274151322000083","219011344069620",26.56,9.30,0,324.32,347.16,3.3,1.3,0.004,584234.3,584234.3,312,0,0,0,L,1151911521,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038618,24290.00
12/13/2015 15:30,2,0.127,ACTIVE,213.96,341.15,59.975,1450038604,"274151322000076","219011344069620",27.69,9.00,0,326.42,345.66,3.5,1.5,0.009,620487.6,620487.6,313,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038619,24291.00
12/13/2015 15:30,2,0.219,ACTIVE,214.41,342.35,59.981,1450038604,"201051344000868","219011344069620",26.64,7.00,0,327.32,350.17,5.9,3.8,0.009,300235.7,300235.7,6421,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038620,24292.00
