ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 15:30,2,0.115,ACTIVE,213.06,340.25,59.975,1450038604,"274151322000095","219011344069620",27.35,9.00,0,325.52,344.45,3.2,1.2,0.009,613456.6,613456.6,312,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038621,24293.00
12/13/2015 15:30,2,0.199,ACTIVE,214.41,343.55,59.996,1450038604,"201051344000988","219011344069620",27.53,7.30,0,326.12,351.07,5.6,3.4,0.013,300604.7,300604.7,6416,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038622,24294.00
12/13/2015 15:30,2,0.221,ACTIVE,213.74,340.25,59.986,1450038604,"201051344001025","219011344069620",27.04,7.00,0,324.92,347.16,6.0,3.9,0.009,312526.3,312526.3,11082,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038623,24295.00
12/13/2015 15:30,2,0.234,ACTIVE,214.41,341.45,60.018,1450038604,"201051344000458","219011344069620",27.25,8.50,0,326.12,348.66,6.5,4.3,0.009,310433.6,310433.6,6418,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038624,24296.00
12/13/2015 15:30,2,0.223,ACTIVE,214.87,343.85,59.986,1450038604,"201051344000853","219011344069620",25.11,7.00,0,328.52,349.86,5.7,3.6,0.013,307343.7,307343.7,6419,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038625,24297.00
12/13/2015 15:30,2,0.229,ACTIVE,214.41,342.95,59.991,1450038604,"201051344000685","219011344069620",26.10,7.30,0,327.02,348.36,6.0,3.9,0.009,314153.8,314153.8,11090,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038626,24298.00
12/13/2015 15:30,2,0.223,ACTIVE,214.19,342.65,60.023,1450038604,"201051344000917","219011344069620",25.72,8.50,0,325.52,347.76,5.8,3.7,0.013,311841.9,311841.9,11100,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038627,24299.00
12/13/2015 15:30,2,0.203,ACTIVE,214.19,341.75,59.981,1450038604,"201051344001145","219011344069620",26.50,7.00,0,327.02,347.46,5.5,3.4,0.009,314940.4,314940.4,11104,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038627,24300.00
12/13/2015 15:30,2,0.242,ACTIVE,213.96,342.05,59.986,1450038604,"201051344000651","219011344069620",26.48,6.70,0,326.72,346.86,6.5,4.4,0.009,308973.3,308973.3,11084,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038628,24301.00
12/13/2015 15:30,2,0.109,ACTIVE,212.83,338.74,59.991,1450038604,"274151322000088","219011344069620",25.68,9.30,0,324.62,344.15,2.8,0.8,0.000,567377.1,567377.1,313,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038629,24302.00
12/13/2015 15:30,2,0.084,ACTIVE,213.96,341.15,59.981,1450038604,"274151322000068","219011344069620",29.30,9.70,0,325.82,349.26,2.5,0.5,0.000,475526.9,475526.9,322,0,0,0,L,1151911521,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038630,24303.00
12/13/2015 15:30,2,0.213,ACTIVE,213.51,340.55,59.975,1450038604,"201051344001135","219011344069620",26.52,7.00,0,325.22,346.56,5.8,3.6,0.009,305657.1,305657.1,11074,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038631,24304.00
12/13/2015 15:30,2,0.238,ACTIVE,213.96,342.05,59.986,1450038604,"201051344000594","219011344069620",26.80,7.30,0,325.52,348.66,6.5,4.4,0.004,311596.7,311596.7,6418,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038632,24305.00
12/13/2015 15:30,2,0.227,ACTIVE,213.96,341.45,59.986,1450038604,"201051344001203","219011344069620",26.28,7.30,0,326.72,348.96,6.1,3.9,0.009,311923.0,311923.0,11086,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038633,24306.00
12/13/2015 15:30,2,0.117,ACTIVE,213.06,338.74,59.975,1450038604,"274151322000054","219011344069620",27.15,9.70,0,324.92,343.85,3.2,1.2,0.004,579474.1,579474.1,312,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038634,24307.00
12/13/2015 15:30,2,0.217,ACTIVE,214.64,341.75,59.975,1450038604,"201051344000867","219011344069620",26.72,8.00,0,327.02,348.66,5.9,3.8,0.009,300713.9,300713.9,6416,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038635,24308.00
12/13/2015 15:30,2,0.260,ACTIVE,213.96,342.05,59.975,1450038604,"201051344001093","219011344069620",26.32,8.00,0,325.22,347.46,6.9,4.8,0.004,310017.1,310017.1,11097,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038636,24309.00
12/13/2015 15:30,2,0.158,ACTIVE,214.19,342.95,59.981,1450038604,"201051344000900","219011344069620",26.72,7.30,0,325.82,348.06,4.3,2.2,0.004,313754.6,313754.6,6425,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038637,24310.00
12/13/2015 15:30,2,0.238,ACTIVE,214.64,342.65,59.975,1450038604,"201051344000648","219011344069620",27.43,6.70,0,327.32,349.26,6.7,4.5,0.009,307520.0,307520.0,6411,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038638,24311.00
12/13/2015 15:30,2,0.225,ACTIVE,214.41,342.95,59.981,1450038604,"201051344000569","219011344069620",27.77,7.30,0,326.72,348.96,6.4,4.2,0.013,315109.6,315109.6,6413,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038638,24312.00
12/13/2015 15:30,2,0.215,ACTIVE,214.41,342.35,60.002,1450038604,"201051344000983","219011344069620",27.65,7.30,0,326.42,348.06,6.0,3.9,0.013,310433.9,310433.9,6415,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038639,24313.00
12/13/2015 15:30,2,0.211,ACTIVE,214.41,342.35,59.981,1450038604,"201051344001158","219011344069620",26.68,6.30,0,325.52,348.96,5.7,3.6,0.013,305984.8,305984.8,6416,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038640,24314.00
12/13/2015 15:30,2,0.240,ACTIVE,214.87,343.85,59.933,1450038604,"201051344000576","219011344069620",26.52,7.30,0,327.32,349.26,6.5,4.3,0.013,307970.1,307970.1,6419,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038641,24315.00
12/13/2015 15:30,2,0.127,ACTIVE,213.29,339.95,59.975,1450038604,"274151322000087","219011344069620",26.80,10.30,0,324.32,344.45,3.5,1.5,0.004,554926.0,554926.0,314,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450038642,24316.00
12/13/2015 15:45,2,0.191,ACTIVE,214.64,343.25,59.986,1450039503,"201051344000645","219011344069620",26.30,8.00,0,316.20,364.59,5.1,3.0,0.000,308718.5,308718.5,6421,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039504,24317.00
12/13/2015 15:45,2,0.094,ACTIVE,213.06,339.65,59.996,1450039503,"274151322000085","219011344069620",27.67,9.30,0,331.83,348.36,2.6,0.6,0.004,582178.0,582178.0,314,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039505,24318.00
12/13/2015 15:45,2,0.217,ALERT,214.64,343.55,59.991,1450039503,"201051344000633","219011344069620",24.49,7.00,0,302.07,348.66,5.4,3.3,0.000,301555.1,301555.1,6425,0,0,0,L,1122011218,0,122.68,123.14,0002,6,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039507,24319.00
12/13/2015 15:45,2,0.238,ALERT,214.19,342.05,60.002,1450039503,"201051344000469","219011344069620",24.51,6.30,0,303.58,346.56,5.9,3.8,0.004,302496.6,302496.6,6426,0,0,0,L,1122011218,0,121.78,123.14,0002,3,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039509,24320.00
12/13/2015 15:45,2,0.211,ALERT,213.29,340.55,60.007,1450039503,"201051344000646","219011344069620",25.09,7.00,0,302.37,345.06,5.4,3.3,0.000,307422.5,307422.5,11077,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039510,24321.00
12/13/2015 15:45,2,0.125,ACTIVE,212.61,339.95,59.996,1450039503,"274151322000052","219011344069620",25.98,9.00,0,336.04,342.95,3.4,1.3,0.004,589717.9,589717.9,313,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039511,24322.00
12/13/2015 15:45,2,0.211,ALERT,213.74,341.45,59.965,1450039503,"201051344000585","219011344069620",25.15,7.30,0,303.88,346.26,5.4,3.3,0.009,312044.1,312044.1,11084,0,0,0,L,1122011218,0,122.46,122.46,0002,4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039513,24323.00
12/13/2015 15:45,2,0.197,ALERT,213.51,340.55,60.002,1450039503,"201051344001230","219011344069620",24.29,7.30,0,302.98,344.45,4.9,2.8,0.000,310541.2,310541.2,11110,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039515,24324.00
12/13/2015 15:45,2,0.215,ACTIVE,214.19,342.05,59.996,1450039503,"201051344000582","219011344069620",25.29,7.00,0,314.40,362.79,5.5,3.4,0.000,305309.5,305309.5,11079,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039516,24325.00
12/13/2015 15:45,2,0.240,ALERT,213.29,339.65,60.012,1450039503,"201051344000955","219011344069620",24.71,7.30,0,302.98,344.15,6.0,3.9,0.004,314158.4,314158.4,11076,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039518,24326.00
12/13/2015 15:45,2,0.051,ALERT,212.83,314.40,59.996,1450039503,"274151322000094","219011344069620",24.59,7.70,0,299.97,408.78,1.3,0.0,0.000,475647.7,475647.7,322,0,0,0,L,1151911521,0,122.01,123.14,0002,5,0,0,0,0,0,0,106,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039519,24327.00
12/13/2015 15:45,2,0.240,ACTIVE,214.19,341.75,59.991,1450039503,"201051344000579","219011344069620",25.41,7.30,0,314.40,363.99,6.2,4.0,0.004,316106.8,316106.8,6418,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039520,24328.00
12/13/2015 15:45,2,0.211,ALERT,213.51,340.25,59.975,1450039503,"201051344000890","219011344069620",27.08,7.30,0,303.58,344.15,5.8,3.7,0.004,312778.6,312778.6,11085,0,0,0,L,1122011218,0,122.91,121.33,0002,7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039522,24329.00
12/13/2015 15:45,2,0.229,ALERT,213.51,340.55,60.018,1450039503,"201051344000438","219011344069620",25.25,7.00,0,303.28,345.66,5.9,3.8,0.004,314462.9,314462.9,11080,0,0,0,L,1122011218,0,122.91,122.01,0002,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039524,24330.00
12/13/2015 15:45,2,0.256,ALERT,213.74,341.15,59.991,1450039503,"201051344000417","219011344069620",25.50,7.30,0,302.68,346.56,6.6,4.5,0.004,308623.2,308623.2,11087,0,0,0,L,1122011218,0,122.46,122.01,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039526,24331.00
12/13/2015 15:45,2,0.102,ACTIVE,212.83,339.04,59.991,1450039503,"274151322000083","219011344069620",26.34,9.30,0,322.21,355.88,2.7,0.7,0.000,584234.5,584234.5,313,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039527,24332.00
12/13/2015 15:45,2,0.104,ACTIVE,213.51,340.25,59.986,1450039503,"274151322000076","219011344069620",26.90,9.00,0,338.14,344.15,2.9,0.8,0.009,620487.9,620487.9,314,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039528,24333.00
12/13/2015 15:45,2,0.182,ALERT,213.96,342.05,59.986,1450039503,"201051344000868","219011344069620",27.47,7.00,0,305.08,345.66,5.1,3.0,0.004,300236.5,300236.5,6422,0,0,0,L,1122011218,0,122.01,122.91,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039529,24334.00
12/13/2015 15:45,2,0.098,ACTIVE,213.06,338.74,60.002,1450039503,"274151322000095","219011344069620",26.38,8.50,0,326.12,351.37,2.6,0.6,0.000,613456.8,613456.8,313,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039530,24335.00
12/13/2015 15:45,2,0.184,ACTIVE,213.96,343.25,59.981,1450039503,"201051344000988","219011344069620",25.56,7.30,0,312.89,365.49,4.8,2.7,0.009,300605.4,300605.4,6417,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039531,24336.00
12/13/2015 15:45,2,0.199,ACTIVE,213.51,340.55,59.986,1450039503,"201051344001025","219011344069620",25.58,6.70,0,313.50,363.09,5.2,3.1,0.004,312527.2,312527.2,11083,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039532,24337.00
12/13/2015 15:45,2,0.221,ALERT,213.96,341.45,59.991,1450039503,"201051344000458","219011344069620",24.97,8.50,0,304.18,345.36,5.6,3.5,0.000,310434.6,310434.6,6419,0,0,0,L,1122011218,0,122.23,122.68,0002,5,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039534,24338.00
12/13/2015 15:45,2,0.184,ALERT,214.87,343.55,59.981,1450039503,"201051344000853","219011344069620",26.58,7.00,0,303.58,345.96,5.0,2.9,0.004,307344.6,307344.6,6420,0,0,0,L,1122011218,0,122.91,123.14,0002,7,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039536,24339.00
12/13/2015 15:45,2,0.213,ALERT,213.96,341.75,59.991,1450039503,"201051344000685","219011344069620",24.21,7.00,0,302.98,345.66,5.2,3.1,0.000,314154.7,314154.7,11091,0,0,0,L,1122011218,0,123.59,121.78,0002,4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039538,24340.00
12/13/2015 15:45,2,0.182,ALERT,213.74,341.75,59.981,1450039503,"201051344000917","219011344069620",26.44,8.50,0,302.07,345.66,4.9,2.8,0.009,311842.7,311842.7,11101,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039540,24341.00
12/13/2015 15:45,2,0.186,ALERT,213.74,340.55,59.970,1450039503,"201051344001145","219011344069620",24.97,7.00,0,303.28,344.45,4.7,2.6,0.004,314941.1,314941.1,11105,0,0,0,L,1122011218,0,122.68,122.01,0002,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039542,24342.00
12/13/2015 15:45,2,0.230,ALERT,213.74,341.15,60.002,1450039503,"201051344000651","219011344069620",24.35,6.70,0,302.98,345.36,5.7,3.6,0.004,308974.3,308974.3,11085,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039543,24343.00
12/13/2015 15:45,2,0.086,ACTIVE,212.61,339.34,59.996,1450039503,"274151322000088","219011344069620",24.79,9.00,0,329.43,348.36,2.2,0.2,0.000,567377.2,567377.2,314,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039544,24344.00
12/13/2015 15:45,2,0.006,ALERT,213.29,300.87,59.996,1450039503,"274151322000068","219011344069620",42.46,9.00,0,299.67,408.48,0.0,0.0,0.000,475526.9,475526.9,323,0,0,0,L,1151911521,0,122.23,123.36,0002,7,0,0,0,0,0,0,112,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039546,24345.00
12/13/2015 15:45,2,0.184,ACTIVE,213.29,339.65,59.996,1450039503,"201051344001135","219011344069620",26.78,7.00,0,314.10,361.89,5.0,2.9,0.009,305657.9,305657.9,11075,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039547,24346.00
12/13/2015 15:45,2,0.219,ALERT,213.96,342.05,60.012,1450039503,"201051344000594","219011344069620",24.69,7.30,0,305.08,345.36,5.5,3.4,0.009,311597.7,311597.7,6419,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039549,24347.00
12/13/2015 15:45,2,0.201,ALERT,213.51,340.55,59.991,1450039503,"201051344001203","219011344069620",24.95,7.30,0,303.88,346.86,5.1,3.0,0.004,311923.8,311923.8,11087,0,0,0,L,1122011218,0,123.14,121.78,0002,4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039550,24348.00
12/13/2015 15:45,2,0.098,ACTIVE,212.83,339.04,60.023,1450039503,"274151322000054","219011344069620",26.14,9.30,0,334.84,345.06,2.6,0.6,0.000,579474.3,579474.3,313,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039551,24349.00
12/13/2015 15:45,2,0.197,ALERT,214.64,341.75,59.996,1450039503,"201051344000867","219011344069620",25.47,8.00,0,303.88,345.66,5.1,3.0,0.009,300714.8,300714.8,6417,0,0,0,L,1122011218,0,122.68,122.68,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039553,24350.00
12/13/2015 15:45,2,0.223,ALERT,213.51,341.75,60.007,1450039503,"201051344001093","219011344069620",26.62,8.00,0,302.68,344.15,6.0,3.9,0.000,310018.2,310018.2,11098,0,0,0,L,1122011218,0,122.68,122.01,0002,7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039555,24351.00
12/13/2015 15:45,2,0.129,ALERT,214.19,342.65,60.007,1450039503,"201051344000900","219011344069620",26.22,7.30,0,303.88,345.06,3.5,1.4,0.000,313755.1,313755.1,6426,0,0,0,L,1122011218,0,122.46,122.68,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039557,24352.00
12/13/2015 15:45,2,0.227,ALERT,214.41,341.75,59.996,1450039503,"201051344000648","219011344069620",24.99,6.70,0,304.78,345.96,5.8,3.6,0.000,307521.0,307521.0,6412,0,0,0,L,1122011218,0,122.01,123.14,0002,4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039559,24353.00
12/13/2015 15:45,2,0.207,ACTIVE,214.19,342.05,59.991,1450039503,"201051344000569","219011344069620",25.98,7.30,0,318.00,362.79,5.5,3.4,0.000,315110.5,315110.5,6414,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039560,24354.00
12/13/2015 15:45,2,0.201,ACTIVE,214.19,341.75,59.996,1450039503,"201051344000983","219011344069620",25.13,7.30,0,313.50,363.39,5.2,3.0,0.004,310434.8,310434.8,6416,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039560,24355.00
12/13/2015 15:45,2,0.191,ALERT,214.41,342.05,60.012,1450039503,"201051344001158","219011344069620",24.19,6.30,0,303.58,345.06,4.7,2.6,0.004,305985.6,305985.6,6417,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039562,24356.00
12/13/2015 15:45,2,0.221,ALERT,214.64,342.95,59.991,1450039503,"201051344000576","219011344069620",23.87,7.30,0,303.88,346.86,5.3,3.2,0.000,307971.1,307971.1,6420,0,0,0,L,1122011218,0,122.46,122.68,0002,4,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039564,24357.00
12/13/2015 15:45,2,0.105,ACTIVE,212.83,337.24,60.002,1450039503,"274151322000087","219011344069620",25.86,10.00,0,322.21,354.67,2.8,0.7,0.000,554926.3,554926.3,315,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450039565,24358.00
12/13/2015 16:00,2,0.156,ALERT,214.19,305.08,59.975,1450040403,"201051344000645","219011344069620",22.88,7.70,0,303.58,345.36,3.6,1.6,0.000,308719.1,308719.1,6422,0,0,0,L,1122011218,0,122.23,122.91,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040406,24359.00
12/13/2015 16:00,2,0.072,ALERT,212.83,302.07,59.975,1450040403,"274151322000085","219011344069620",23.70,8.00,0,299.67,342.35,1.8,0.0,0.000,582178.1,582178.1,315,0,0,0,L,1151911521,0,122.46,122.68,0002,8,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040407,24360.00
12/13/2015 16:00,2,0.172,ALERT,214.19,304.78,59.986,1450040403,"201051344000633","219011344069620",22.01,6.30,0,301.77,350.47,3.9,1.8,0.000,301555.8,301555.8,6427,0,0,0,L,1122011218,0,122.46,123.14,0002,7,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040409,24361.00
12/13/2015 16:00,2,0.191,ALERT,213.74,305.08,60.034,1450040403,"201051344000469","219011344069620",23.85,6.00,0,302.68,349.56,4.6,2.5,0.000,302497.5,302497.5,6428,0,0,0,L,1122011218,0,121.33,123.14,0002,4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040411,24362.00
12/13/2015 16:00,2,0.182,ALERT,213.29,303.88,59.981,1450040403,"201051344000646","219011344069620",20.75,6.30,0,302.07,344.45,3.8,1.8,0.000,307423.2,307423.2,11079,0,0,0,L,1122011218,0,122.68,122.01,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040413,24363.00
12/13/2015 16:00,2,0.100,ALERT,212.61,301.77,59.975,1450040403,"274151322000052","219011344069620",23.06,7.70,0,299.67,353.47,2.3,0.3,0.000,589718.2,589718.2,314,0,0,0,L,1151911521,0,121.55,122.91,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040415,24364.00
12/13/2015 16:00,2,0.162,ALERT,213.51,303.88,59.991,1450040403,"201051344000585","219011344069620",23.14,7.00,0,301.77,343.85,3.8,1.8,0.000,312044.8,312044.8,11086,0,0,0,L,1122011218,0,122.01,122.46,0002,4,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040416,24365.00
12/13/2015 16:00,2,0.158,ALERT,213.29,304.18,59.991,1450040403,"201051344001230","219011344069620",21.81,6.70,0,302.68,344.76,3.5,1.5,0.000,310541.8,310541.8,11112,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040418,24366.00
12/13/2015 16:00,2,0.188,ALERT,213.74,304.48,59.981,1450040403,"201051344000582","219011344069620",20.12,6.70,0,303.58,349.26,3.9,1.8,0.000,305310.2,305310.2,11080,0,0,0,L,1122011218,0,122.46,122.46,0002,5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040420,24367.00
12/13/2015 16:00,2,0.186,ALERT,213.06,303.88,60.018,1450040403,"201051344000955","219011344069620",22.84,6.70,0,302.07,345.66,4.3,2.2,0.000,314159.2,314159.2,11078,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040422,24368.00
12/13/2015 16:00,2,0.000,ALERT,212.61,303.58,60.034,1450040403,"274151322000094","219011344069620",41.29,7.00,0,298.77,407.87,0.0,0.0,0.000,475647.7,475647.7,324,0,0,0,L,1151911521,0,121.78,123.14,0002,4,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040424,24369.00
12/13/2015 16:00,2,0.186,ALERT,213.74,305.68,59.986,1450040403,"201051344000579","219011344069620",23.44,6.70,0,304.48,352.57,4.4,2.3,0.000,316107.6,316107.6,6419,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040425,24370.00
12/13/2015 16:00,2,0.180,ALERT,213.06,304.18,59.996,1450040403,"201051344000890","219011344069620",23.50,7.00,0,302.68,343.55,4.3,2.2,0.000,312779.4,312779.4,11087,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040427,24371.00
12/13/2015 16:00,2,0.178,ALERT,213.51,303.88,59.996,1450040403,"201051344000438","219011344069620",23.32,6.30,0,302.37,343.85,4.2,2.1,0.000,314463.7,314463.7,11082,0,0,0,L,1122011218,0,122.68,122.01,0002,6,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040429,24372.00
12/13/2015 16:00,2,0.209,ALERT,213.51,303.28,59.991,1450040403,"201051344000417","219011344069620",22.86,6.70,0,301.77,344.45,4.9,2.8,0.000,308624.1,308624.1,11089,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040431,24373.00
12/13/2015 16:00,2,0.072,ALERT,212.83,302.07,59.986,1450040403,"274151322000083","219011344069620",23.12,8.00,0,299.97,344.15,1.7,0.0,0.000,584234.6,584234.6,314,0,0,0,L,1151911521,0,122.01,123.14,0002,4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040433,24374.00
12/13/2015 16:00,2,0.074,ALERT,213.29,301.77,59.986,1450040403,"274151322000076","219011344069620",23.52,8.00,0,299.97,355.28,1.8,0.0,0.000,620488.0,620488.0,315,0,0,0,L,1151911521,0,122.23,123.36,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040435,24375.00
12/13/2015 16:00,2,0.152,ALERT,213.74,305.68,59.965,1450040403,"201051344000868","219011344069620",22.96,7.00,0,304.18,344.45,3.6,1.5,0.000,300237.1,300237.1,6424,0,0,0,L,1122011218,0,121.78,122.91,0002,5,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040436,24376.00
12/13/2015 16:00,2,0.066,ALERT,212.83,302.68,59.996,1450040403,"274151322000095","219011344069620",23.32,7.70,0,300.87,341.45,1.6,0.0,0.000,613456.9,613456.9,314,0,0,0,L,1151911521,0,122.46,122.68,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040438,24377.00
12/13/2015 16:00,2,0.139,ALERT,213.51,304.48,59.996,1450040403,"201051344000988","219011344069620",23.62,6.70,0,300.87,345.96,3.3,1.3,0.000,300606.0,300606.0,6418,0,0,0,L,1122011218,0,121.55,122.68,0002,5,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040440,24378.00
12/13/2015 16:00,2,0.150,ALERT,212.83,302.98,60.002,1450040403,"201051344001025","219011344069620",23.84,6.30,0,301.47,344.15,3.7,1.6,0.000,312527.8,312527.8,11084,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040442,24379.00
12/13/2015 16:00,2,0.168,ALERT,213.74,305.08,59.996,1450040403,"201051344000458","219011344069620",23.54,7.70,0,303.88,344.45,4.0,1.9,0.000,310435.3,310435.3,6421,0,0,0,L,1122011218,0,122.01,122.91,0002,5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040444,24380.00
12/13/2015 16:00,2,0.150,ALERT,214.19,304.48,59.991,1450040403,"201051344000853","219011344069620",21.99,6.70,0,303.28,346.26,3.4,1.3,0.000,307345.1,307345.1,6422,0,0,0,L,1122011218,0,122.23,122.91,0002,7,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040445,24381.00
12/13/2015 16:00,2,0.148,ALERT,213.51,303.58,60.007,1450040403,"201051344000685","219011344069620",23.12,6.70,0,301.77,344.15,3.5,1.5,0.000,314155.3,314155.3,11093,0,0,0,L,1122011218,0,123.14,121.78,0002,5,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040447,24382.00
12/13/2015 16:00,2,0.152,ALERT,213.29,303.28,59.991,1450040403,"201051344000917","219011344069620",22.60,7.70,0,301.17,351.07,3.5,1.5,0.000,311843.3,311843.3,11103,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040449,24383.00
12/13/2015 16:00,2,0.141,ALERT,213.29,303.88,59.986,1450040403,"201051344001145","219011344069620",23.26,6.70,0,302.37,344.45,3.3,1.3,0.000,314941.6,314941.6,11107,0,0,0,L,1122011218,0,122.46,122.01,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040451,24384.00
12/13/2015 16:00,2,0.180,ALERT,213.29,303.28,59.996,1450040403,"201051344000651","219011344069620",22.56,6.00,0,301.77,345.06,4.1,2.1,0.000,308975.1,308975.1,11087,0,0,0,L,1122011218,0,122.91,121.78,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040453,24385.00
12/13/2015 16:00,2,0.059,ALERT,212.38,301.47,59.986,1450040403,"274151322000088","219011344069620",22.98,8.00,0,299.37,343.55,1.4,0.0,0.000,567377.2,567377.2,315,0,0,0,L,1151911521,0,122.46,122.46,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040454,24386.00
12/13/2015 16:00,2,0.006,ALERT,213.06,300.57,59.991,1450040403,"274151322000068","219011344069620",41.55,8.00,0,299.37,408.48,0.0,0.0,0.000,475526.9,475526.9,325,0,0,0,L,1151911521,0,122.23,122.91,0002,7,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040456,24387.00
12/13/2015 16:00,2,0.150,ALERT,213.06,304.18,59.991,1450040403,"201051344001135","219011344069620",23.78,6.70,0,302.37,342.35,3.6,1.6,0.000,305658.5,305658.5,11076,0,0,0,L,1122011218,0,122.46,122.01,0002,6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040458,24388.00
12/13/2015 16:00,2,0.164,ALERT,213.29,305.08,59.965,1450040403,"201051344000594","219011344069620",23.82,6.70,0,303.28,344.76,4.0,1.9,0.000,311598.4,311598.4,6421,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040460,24389.00
12/13/2015 16:00,2,0.180,ALERT,213.29,303.58,60.007,1450040403,"201051344001203","219011344069620",20.38,7.00,0,302.37,345.36,3.8,1.7,0.000,311924.4,311924.4,11089,0,0,0,L,1122011218,0,122.91,121.78,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040462,24390.00
12/13/2015 16:00,2,0.070,ALERT,212.38,302.37,59.996,1450040403,"274151322000054","219011344069620",23.42,8.50,0,299.97,352.27,1.7,0.0,0.000,579474.4,579474.4,314,0,0,0,L,1151911521,0,122.23,122.46,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040463,24391.00
12/13/2015 16:00,2,0.156,ALERT,213.96,304.48,60.002,1450040403,"201051344000867","219011344069620",23.36,7.30,0,302.98,344.45,3.7,1.6,0.000,300715.4,300715.4,6419,0,0,0,L,1122011218,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040465,24392.00
12/13/2015 16:00,2,0.195,ALERT,213.29,303.88,59.981,1450040403,"201051344001093","219011344069620",22.88,7.30,0,302.37,345.36,4.5,2.5,0.000,310019.0,310019.0,11100,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040467,24393.00
12/13/2015 16:00,2,0.100,ALERT,213.51,304.78,60.007,1450040403,"201051344000900","219011344069620",23.24,7.00,0,303.28,347.46,2.4,0.3,0.000,313755.4,313755.4,6428,0,0,0,L,1122011218,0,122.01,122.68,0002,4,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040469,24394.00
12/13/2015 16:00,2,0.176,ALERT,213.96,304.18,59.996,1450040403,"201051344000648","219011344069620",23.78,6.30,0,302.98,353.47,4.2,2.2,0.000,307521.7,307521.7,6414,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040471,24395.00
12/13/2015 16:00,2,0.168,ALERT,213.74,305.38,59.991,1450040403,"201051344000569","219011344069620",23.74,6.70,0,304.48,345.66,4.0,2.0,0.000,315111.2,315111.2,6415,0,0,0,L,1122011218,0,121.55,122.91,0002,5,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040473,24396.00
12/13/2015 16:00,2,0.158,ALERT,213.74,305.08,60.028,1450040403,"201051344000983","219011344069620",23.60,7.00,0,303.88,345.36,3.8,1.7,0.000,310435.5,310435.5,6417,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040474,24397.00
12/13/2015 16:00,2,0.160,ALERT,213.74,304.48,60.012,1450040403,"201051344001158","219011344069620",21.51,6.00,0,302.98,345.36,3.5,1.5,0.000,305986.1,305986.1,6419,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040476,24398.00
12/13/2015 16:00,2,0.176,ALERT,214.19,305.08,59.996,1450040403,"201051344000576","219011344069620",22.38,6.70,0,303.58,346.56,4.0,1.9,0.000,307971.7,307971.7,6422,0,0,0,L,1122011218,0,122.01,122.68,0002,5,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040478,24399.00
12/13/2015 16:00,2,0.084,ALERT,212.83,300.27,59.991,1450040403,"274151322000087","219011344069620",22.64,9.00,0,298.47,343.25,1.9,0.0,0.000,554926.4,554926.4,316,0,0,0,L,1151911521,0,122.23,122.68,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450040480,24400.00
12/13/2015 16:15,2,0.113,ACTIVE_NO_POWER,213.74,303.58,60.018,1450041304,"201051344000645","219011344069620",17.12,7.00,0,302.68,307.78,2.0,0.0,0.000,308719.4,308719.4,6424,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041305,24401.00
12/13/2015 16:15,2,0.020,ALERT,212.38,300.27,60.002,1450041304,"274151322000085","219011344069620",29.20,7.70,0,299.37,303.28,0.0,0.0,0.000,582178.1,582178.1,317,0,0,0,L,1151911521,0,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450041306,24402.00
12/13/2015 16:15,2,0.127,ACTIVE_NO_POWER,213.96,303.28,60.007,1450041304,"201051344000633","219011344069620",14.15,6.00,0,300.87,306.28,1.8,0.0,0.000,301556.1,301556.1,6429,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041307,24403.00
12/13/2015 16:15,2,0.156,ACTIVE,213.51,303.58,60.023,1450041304,"201051344000469","219011344069620",16.16,5.50,0,301.47,335.44,2.6,0.6,0.000,302498.0,302498.0,6430,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041308,24404.00
12/13/2015 16:15,2,0.121,ACTIVE_NO_POWER,212.38,302.68,60.023,1450041304,"201051344000646","219011344069620",14.61,6.00,0,300.87,305.68,1.8,0.0,0.000,307423.5,307423.5,11081,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041309,24405.00
12/13/2015 16:15,2,0.041,ALERT,211.93,299.97,60.007,1450041304,"274151322000052","219011344069620",29.12,7.30,0,299.07,303.88,0.0,0.0,0.000,589718.2,589718.2,316,0,0,0,L,1151911521,0,121.10,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1450041311,24406.00
12/13/2015 16:15,2,0.129,ACTIVE_NO_POWER,212.83,302.98,60.023,1450041304,"201051344000585","219011344069620",14.67,6.70,0,301.17,321.61,1.9,0.0,0.000,312045.1,312045.1,11088,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041312,24407.00
12/13/2015 16:15,2,0.068,ALERT,212.61,302.98,60.018,1450041304,"201051344001230","219011344069620",29.62,6.30,0,301.77,306.28,2.1,0.1,0.000,310542.1,310542.1,11114,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1450041314,24408.00
12/13/2015 16:15,2,0.135,ACTIVE,213.29,303.88,59.975,1450041304,"201051344000582","219011344069620",15.47,6.30,0,302.37,318.00,2.1,0.1,0.000,305310.6,305310.6,11082,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041315,24409.00
12/13/2015 16:15,2,0.150,ALERT,212.38,302.68,60.012,1450041304,"201051344000955","219011344069620",13.48,6.30,0,301.47,338.74,2.1,0.1,0.000,314159.7,314159.7,11080,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041316,24410.00
12/13/2015 16:15,2,0.000,ALERT,212.61,367.60,60.007,1450041304,"274151322000094","219011344069620",39.66,6.30,0,298.77,397.35,0.0,0.0,0.000,475647.7,475647.7,326,0,0,0,L,1151911521,0,121.55,123.14,0100,3,0,0,0,0,0,0,182,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1450041318,24411.00
12/13/2015 16:15,2,0.154,ALERT,213.51,304.48,60.007,1450041304,"201051344000579","219011344069620",15.23,6.30,0,303.28,340.85,2.4,0.4,0.000,316108.1,316108.1,6421,0,0,0,L,1122011218,0,121.78,122.23,0002,2,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041320,24412.00
12/13/2015 16:15,2,0.148,ALERT,212.61,303.28,60.007,1450041304,"201051344000890","219011344069620",16.12,6.70,0,302.07,340.25,2.5,0.4,0.000,312779.8,312779.8,11089,0,0,0,L,1122011218,0,122.23,121.10,0002,6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041322,24413.00
12/13/2015 16:15,2,0.092,ALERT,212.83,302.68,60.002,1450041304,"201051344000438","219011344069620",30.14,6.00,0,301.47,311.09,2.9,0.8,0.000,314464.1,314464.1,11084,0,0,0,L,1122011218,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1450041324,24414.00
12/13/2015 16:15,2,0.180,ACTIVE,212.83,302.37,60.012,1450041304,"201051344000417","219011344069620",14.43,6.30,0,300.87,336.34,2.6,0.6,0.000,308624.7,308624.7,11091,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041325,24415.00
12/13/2015 16:15,2,0.020,ALERT,212.61,300.87,60.002,1450041304,"274151322000083","219011344069620",28.98,7.30,0,299.37,303.88,0.0,0.0,0.000,584234.6,584234.6,316,0,0,0,L,1151911521,0,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1450041327,24416.00
12/13/2015 16:15,2,0.053,ACTIVE_NO_POWER,212.83,300.57,60.002,1450041304,"274151322000076","219011344069620",15.74,7.30,0,299.07,303.88,0.8,0.0,0.000,620488.0,620488.0,317,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041327,24417.00
12/13/2015 16:15,2,0.123,ACTIVE_NO_POWER,213.51,304.48,59.954,1450041304,"201051344000868","219011344069620",15.25,6.30,0,303.28,337.54,1.9,0.0,0.000,300237.4,300237.4,6426,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041328,24418.00
12/13/2015 16:15,2,0.043,ALERT,212.61,301.77,60.002,1450041304,"274151322000095","219011344069620",15.55,7.00,0,300.57,304.18,0.7,0.0,0.000,613456.9,613456.9,316,0,0,0,L,1151911521,0,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1450041330,24419.00
12/13/2015 16:15,2,0.113,ALERT,213.51,303.58,60.007,1450041304,"201051344000988","219011344069620",16.82,6.30,0,299.97,340.55,1.9,0.0,0.000,300606.2,300606.2,6420,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041332,24420.00
12/13/2015 16:15,2,0.119,ALERT,212.38,302.07,59.975,1450041304,"201051344001025","219011344069620",16.26,6.00,0,300.87,339.65,2.0,0.0,0.000,312528.1,312528.1,11086,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041334,24421.00
12/13/2015 16:15,2,0.135,ACTIVE,213.51,303.88,60.007,1450041304,"201051344000458","219011344069620",16.44,7.30,0,302.68,339.65,2.2,0.2,0.000,310435.7,310435.7,6423,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041335,24422.00
12/13/2015 16:15,2,0.064,ALERT,213.96,303.58,59.965,1450041304,"201051344000853","219011344069620",30.26,6.00,0,302.37,330.33,2.0,0.0,0.000,307345.4,307345.4,6424,0,0,0,L,1122011218,0,122.46,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450041337,24423.00
12/13/2015 16:15,2,0.119,ACTIVE_NO_POWER,213.06,302.68,60.018,1450041304,"201051344000685","219011344069620",15.03,6.30,0,301.47,313.50,1.8,0.0,0.000,314155.5,314155.5,11095,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041338,24424.00
12/13/2015 16:15,2,0.062,ALERT,212.83,302.37,60.002,1450041304,"201051344000917","219011344069620",29.80,7.00,0,299.67,305.38,1.9,0.0,0.000,311843.6,311843.6,11105,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450041340,24425.00
12/13/2015 16:15,2,0.115,ALERT,212.83,302.98,59.996,1450041304,"201051344001145","219011344069620",15.01,6.30,0,301.77,315.00,1.8,0.0,0.000,314941.8,314941.8,11109,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1450041342,24426.00
12/13/2015 16:15,2,0.145,ACTIVE,212.83,302.07,60.007,1450041304,"201051344000651","219011344069620",16.08,5.50,0,301.17,305.38,2.4,0.3,0.000,308975.4,308975.4,11089,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041343,24427.00
12/13/2015 16:15,2,0.004,ALERT,211.93,299.97,60.028,1450041304,"274151322000088","219011344069620",28.01,7.30,0,299.07,302.98,0.0,0.0,0.000,567377.2,567377.2,317,0,0,0,L,1151911521,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1450041344,24428.00
12/13/2015 16:15,2,0.008,ALERT,212.83,324.62,60.007,1450041304,"274151322000068","219011344069620",40.22,7.30,0,298.47,397.35,0.0,0.0,0.000,475526.9,475526.9,327,0,0,0,L,1151911521,0,121.78,123.14,0100,6,0,0,0,0,0,0,179,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1450041346,24429.00
12/13/2015 16:15,2,0.119,ALERT,212.16,302.68,60.007,1450041304,"201051344001135","219011344069620",16.74,6.00,0,301.77,339.95,2.0,0.1,0.000,305658.8,305658.8,11078,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041348,24430.00
12/13/2015 16:15,2,0.135,ALERT,213.06,303.88,60.007,1450041304,"201051344000594","219011344069620",17.18,6.30,0,302.37,339.95,2.4,0.4,0.000,311598.7,311598.7,6423,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041350,24431.00
12/13/2015 16:15,2,0.127,ACTIVE_NO_POWER,212.61,302.37,60.007,1450041304,"201051344001203","219011344069620",15.62,6.30,0,301.17,307.78,2.0,0.0,0.000,311924.7,311924.7,11091,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041351,24432.00
12/13/2015 16:15,2,0.047,ALERT,212.16,301.47,60.028,1450041304,"274151322000054","219011344069620",15.53,7.70,0,299.07,303.58,0.8,0.0,0.000,579474.4,579474.4,316,0,0,0,L,1151911521,0,121.78,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1450041352,24433.00
12/13/2015 16:15,2,0.121,ACTIVE_NO_POWER,213.74,303.28,59.996,1450041304,"201051344000867","219011344069620",16.42,7.00,0,302.07,322.21,2.0,0.0,0.000,300715.7,300715.7,6421,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041354,24434.00
12/13/2015 16:15,2,0.174,ALERT,212.61,302.98,60.012,1450041304,"201051344001093","219011344069620",13.66,7.00,0,301.17,305.98,2.4,0.4,0.000,310019.5,310019.5,11102,0,0,0,L,1122011218,0,122.01,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450041355,24435.00
12/13/2015 16:15,2,0.066,ACTIVE_NO_POWER,213.51,303.58,59.996,1450041304,"201051344000900","219011344069620",15.23,6.30,0,302.07,308.99,1.1,0.0,0.000,313755.4,313755.4,6430,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041356,24436.00
12/13/2015 16:15,2,0.143,ALERT,213.74,303.28,60.002,1450041304,"201051344000648","219011344069620",16.46,6.00,0,301.77,341.75,2.4,0.4,0.000,307522.1,307522.1,6416,0,0,0,L,1122011218,0,121.55,122.91,0002,3,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041358,24437.00
