ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 16:15,2,0.135,ALERT,213.51,304.48,60.018,1450041304,"201051344000569","219011344069620",16.26,6.30,0,303.28,341.15,2.2,0.2,0.000,315111.6,315111.6,6417,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041360,24438.00
12/13/2015 16:15,2,0.127,ACTIVE,213.51,303.58,60.012,1450041304,"201051344000983","219011344069620",15.92,6.30,0,302.68,317.70,2.0,0.1,0.000,310435.7,310435.7,6419,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041361,24439.00
12/13/2015 16:15,2,0.115,ACTIVE_NO_POWER,213.74,303.58,60.007,1450041304,"201051344001158","219011344069620",15.94,5.50,0,302.07,306.58,1.9,0.0,0.000,305986.3,305986.3,6421,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450041362,24440.00
12/13/2015 16:15,2,0.133,ALERT,213.96,303.88,60.039,1450041304,"201051344000576","219011344069620",14.07,6.30,0,302.37,307.18,1.9,0.0,0.000,307972.1,307972.1,6424,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1450041364,24441.00
12/13/2015 16:15,2,0.027,ALERT,212.38,300.27,59.996,1450041304,"274151322000087","219011344069620",28.31,8.00,0,298.17,302.68,0.0,0.0,0.000,554926.4,554926.4,318,0,0,0,L,1151911521,0,121.78,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1450041365,24442.00
12/13/2015 16:30,2,0.059,ALERT,213.74,303.58,59.970,1450042204,"201051344000645","219011344069620",28.49,6.70,0,302.07,305.68,1.7,0.0,0.000,308719.4,308719.4,6425,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042206,24443.00
12/13/2015 16:30,2,0.000,ALERT,212.16,300.27,59.954,1450042204,"274151322000085","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,582178.1,582178.1,319,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042207,24444.00
12/13/2015 16:30,2,0.076,ALERT,213.74,303.28,59.975,1450042204,"201051344000633","219011344069620",27.97,5.50,0,300.27,305.08,2.2,0.2,0.000,301556.2,301556.2,6430,0,0,0,L,1122011218,0,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042209,24445.00
12/13/2015 16:30,2,0.096,ALERT,213.29,303.28,59.970,1450042204,"201051344000469","219011344069620",27.47,5.00,0,300.87,305.38,2.7,0.7,0.000,302498.1,302498.1,6431,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042211,24446.00
12/13/2015 16:30,2,0.059,ALERT,212.16,301.77,59.991,1450042204,"201051344000646","219011344069620",27.57,5.50,0,300.57,304.18,1.7,0.0,0.000,307423.5,307423.5,11082,0,0,0,L,1122011218,0,122.01,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042213,24447.00
12/13/2015 16:30,2,0.000,ALERT,211.70,299.97,59.975,1450042204,"274151322000052","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,589718.2,589718.2,318,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042215,24448.00
12/13/2015 16:30,2,0.072,ALERT,212.61,302.07,59.975,1450042204,"201051344000585","219011344069620",28.21,6.00,0,300.57,304.48,2.1,0.1,0.000,312045.2,312045.2,11089,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042217,24449.00
12/13/2015 16:30,2,0.070,ALERT,212.61,302.37,59.975,1450042204,"201051344001230","219011344069620",27.53,6.00,0,300.87,304.78,2.0,0.0,0.000,310542.1,310542.1,11116,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042218,24450.00
12/13/2015 16:30,2,0.078,ALERT,213.06,302.68,59.970,1450042204,"201051344000582","219011344069620",28.01,5.50,0,301.77,305.08,2.2,0.2,0.000,305310.7,305310.7,11083,0,0,0,L,1122011218,0,122.23,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042220,24451.00
12/13/2015 16:30,2,0.078,ALERT,212.16,301.77,59.986,1450042204,"201051344000955","219011344069620",21.91,6.00,0,300.87,304.18,2.2,0.2,0.000,314159.8,314159.8,11082,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042222,24452.00
12/13/2015 16:30,2,0.000,ALERT,211.93,299.67,59.975,1450042204,"274151322000094","219011344069620",0.00,6.00,0,298.17,380.82,0.0,0.0,0.000,475647.7,475647.7,328,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1450042224,24453.00
12/13/2015 16:30,2,0.094,ALERT,213.06,304.18,59.986,1450042204,"201051344000579","219011344069620",28.47,5.50,0,302.37,306.28,2.8,0.7,0.000,316108.3,316108.3,6423,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042226,24454.00
12/13/2015 16:30,2,0.105,ALERT,212.61,302.37,59.975,1450042204,"201051344000890","219011344069620",28.47,6.30,0,301.17,305.38,3.0,1.0,0.000,312780.1,312780.1,11091,0,0,0,L,1122011218,0,122.23,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042227,24455.00
12/13/2015 16:30,2,0.094,ALERT,212.83,302.07,59.959,1450042204,"201051344000438","219011344069620",28.17,5.50,0,300.87,304.48,2.7,0.7,0.000,314464.3,314464.3,11086,0,0,0,L,1122011218,0,122.46,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042229,24456.00
12/13/2015 16:30,2,0.131,ALERT,212.83,301.17,59.944,1450042204,"201051344000417","219011344069620",27.97,6.00,0,299.97,303.58,3.7,1.7,0.000,308625.2,308625.2,11092,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042231,24457.00
12/13/2015 16:30,2,0.020,ALERT,211.93,300.87,59.975,1450042204,"274151322000083","219011344069620",26.60,6.70,0,299.37,302.98,0.0,0.0,0.000,584234.6,584234.6,318,0,0,0,L,1151911521,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042233,24458.00
12/13/2015 16:30,2,0.020,ALERT,212.61,300.27,59.986,1450042204,"274151322000076","219011344069620",27.59,6.70,0,299.07,302.98,0.0,0.0,0.000,620488.0,620488.0,318,0,0,0,L,1151911521,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042235,24459.00
12/13/2015 16:30,2,0.068,ALERT,213.06,303.88,59.975,1450042204,"201051344000868","219011344069620",27.95,6.00,0,302.68,306.58,2.0,0.0,0.000,300237.4,300237.4,6427,0,0,0,L,1122011218,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042237,24460.00
12/13/2015 16:30,2,0.014,ALERT,211.93,301.77,59.986,1450042204,"274151322000095","219011344069620",26.72,6.30,0,300.27,303.58,0.0,0.0,0.000,613456.9,613456.9,318,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042239,24461.00
12/13/2015 16:30,2,0.061,ALERT,212.83,303.28,59.981,1450042204,"201051344000988","219011344069620",28.51,6.00,0,299.37,305.08,1.8,0.0,0.000,300606.2,300606.2,6422,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042241,24462.00
12/13/2015 16:30,2,0.070,ALERT,212.38,301.17,59.965,1450042204,"201051344001025","219011344069620",28.41,5.50,0,300.27,304.78,2.1,0.1,0.000,312528.1,312528.1,11088,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042242,24463.00
12/13/2015 16:30,2,0.090,ALERT,213.29,303.88,59.944,1450042204,"201051344000458","219011344069620",27.95,7.00,0,302.07,306.28,2.6,0.6,0.000,310435.9,310435.9,6424,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042244,24464.00
12/13/2015 16:30,2,0.064,ALERT,213.51,302.98,60.012,1450042204,"201051344000853","219011344069620",28.65,5.50,0,301.77,305.68,1.9,0.0,0.000,307345.4,307345.4,6426,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042246,24465.00
12/13/2015 16:30,2,0.062,ALERT,212.83,301.77,59.996,1450042204,"201051344000685","219011344069620",27.93,6.00,0,300.87,304.18,1.8,0.0,0.000,314155.5,314155.5,11096,0,0,0,L,1122011218,0,122.68,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042248,24466.00
12/13/2015 16:30,2,0.064,ALERT,212.61,301.47,59.981,1450042204,"201051344000917","219011344069620",27.71,7.00,0,299.67,303.88,1.8,0.0,0.000,311843.6,311843.6,11107,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042250,24467.00
12/13/2015 16:30,2,0.062,ALERT,212.61,302.07,59.949,1450042204,"201051344001145","219011344069620",28.21,5.50,0,300.57,305.08,1.8,0.0,0.000,314941.8,314941.8,11111,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042252,24468.00
12/13/2015 16:30,2,0.078,ALERT,212.61,301.47,59.991,1450042204,"201051344000651","219011344069620",27.93,5.00,0,300.57,303.88,2.2,0.2,0.000,308975.5,308975.5,11090,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042253,24469.00
12/13/2015 16:30,2,0.000,ALERT,211.48,300.57,59.975,1450042204,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,567377.2,567377.2,319,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042255,24470.00
12/13/2015 16:30,2,0.000,ALERT,212.83,300.27,59.986,1450042204,"274151322000068","219011344069620",0.00,7.00,0,298.47,385.33,0.0,0.0,0.000,475526.9,475526.9,329,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1450042257,24471.00
12/13/2015 16:30,2,0.064,ACTIVE_NO_POWER,212.16,301.77,59.986,1450042204,"201051344001135","219011344069620",28.57,6.00,0,300.57,304.78,1.9,0.0,0.000,305658.8,305658.8,11080,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450042259,24472.00
12/13/2015 16:30,2,0.082,ALERT,212.83,303.88,59.986,1450042204,"201051344000594","219011344069620",28.71,6.00,0,301.47,305.98,2.4,0.4,0.000,311598.8,311598.8,6425,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042261,24473.00
12/13/2015 16:30,2,0.064,ALERT,212.61,301.77,59.986,1450042204,"201051344001203","219011344069620",27.65,6.00,0,300.57,305.68,1.9,0.0,0.000,311924.7,311924.7,11092,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042262,24474.00
12/13/2015 16:30,2,0.016,ALERT,211.93,300.57,59.975,1450042204,"274151322000054","219011344069620",26.96,7.00,0,298.77,302.98,0.0,0.0,0.000,579474.4,579474.4,318,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042264,24475.00
12/13/2015 16:30,2,0.068,ALERT,213.51,303.28,59.996,1450042204,"201051344000867","219011344069620",27.57,6.30,0,301.17,305.98,2.0,0.0,0.000,300715.7,300715.7,6422,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042266,24476.00
12/13/2015 16:30,2,0.119,ALERT,212.83,302.07,59.986,1450042204,"201051344001093","219011344069620",27.39,6.70,0,300.87,304.48,3.3,1.3,0.000,310019.8,310019.8,11104,0,0,0,L,1122011218,0,122.01,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042268,24477.00
12/13/2015 16:30,2,0.016,ALERT,213.29,303.58,59.981,1450042204,"201051344000900","219011344069620",27.71,6.00,0,301.17,305.38,0.5,0.0,0.000,313755.4,313755.4,6431,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042270,24478.00
12/13/2015 16:30,2,0.088,ALERT,213.74,303.28,59.986,1450042204,"201051344000648","219011344069620",28.37,5.50,0,301.17,305.68,2.5,0.5,0.000,307522.3,307522.3,6418,0,0,0,L,1122011218,0,121.33,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042272,24479.00
12/13/2015 16:30,2,0.088,ALERT,213.29,304.18,59.970,1450042204,"201051344000569","219011344069620",28.63,6.00,0,302.68,306.58,2.6,0.6,0.000,315111.7,315111.7,6419,0,0,0,L,1122011218,0,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042273,24480.00
12/13/2015 16:30,2,0.072,ALERT,213.06,303.58,59.981,1450042204,"201051344000983","219011344069620",28.13,6.00,0,302.07,305.98,2.1,0.1,0.000,310435.8,310435.8,6420,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042276,24481.00
12/13/2015 16:30,2,0.055,ALERT,213.29,303.28,59.981,1450042204,"201051344001158","219011344069620",28.25,5.00,0,301.17,305.38,1.6,0.0,0.000,305986.3,305986.3,6422,0,0,0,L,1122011218,0,121.55,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042277,24482.00
12/13/2015 16:30,2,0.086,ALERT,213.51,303.88,60.018,1450042204,"201051344000576","219011344069620",27.19,6.00,0,301.77,305.68,2.4,0.4,0.000,307972.2,307972.2,6426,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042279,24483.00
12/13/2015 16:30,2,0.033,ALERT,211.93,299.97,59.975,1450042204,"274151322000087","219011344069620",25.58,7.70,0,297.87,302.07,0.0,0.0,0.000,554926.4,554926.4,320,0,0,0,L,1151911521,0,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450042281,24484.00
12/13/2015 16:45,2,0.000,ALERT,213.51,302.98,60.028,1450043103,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,308719.4,308719.4,6427,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043105,24485.00
12/13/2015 16:45,2,0.000,ALERT,211.93,299.97,59.981,1450043103,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,582178.1,582178.1,321,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1450043107,24486.00
12/13/2015 16:45,2,0.000,ALERT,213.51,302.68,59.944,1450043103,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,301556.2,301556.2,6432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043109,24487.00
12/13/2015 16:45,2,0.000,ALERT,213.06,303.28,59.981,1450043103,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,302498.2,302498.2,6433,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043110,24488.00
12/13/2015 16:45,2,0.000,ALERT,211.93,301.77,59.981,1450043103,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,307423.5,307423.5,11084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043112,24489.00
12/13/2015 16:45,2,0.000,ALERT,211.48,300.57,59.970,1450043103,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,589718.2,589718.2,320,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1450043114,24490.00
12/13/2015 16:45,2,0.000,ALERT,212.38,301.77,59.981,1450043103,"201051344000585","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,312045.2,312045.2,11091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043116,24491.00
12/13/2015 16:45,2,0.000,ALERT,212.38,302.37,60.012,1450043103,"201051344001230","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,310542.1,310542.1,11118,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043118,24492.00
12/13/2015 16:45,2,0.000,ALERT,212.83,302.68,59.975,1450043103,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,305310.7,305310.7,11085,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043119,24493.00
12/13/2015 16:45,2,0.000,ALERT,211.93,301.77,59.996,1450043103,"201051344000955","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,314160.0,314160.0,11084,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043121,24494.00
12/13/2015 16:45,2,0.000,ALERT,211.70,299.37,59.959,1450043103,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,475647.7,475647.7,330,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450043123,24495.00
12/13/2015 16:45,2,0.000,ALERT,213.06,303.88,59.970,1450043103,"201051344000579","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,316108.4,316108.4,6425,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043125,24496.00
12/13/2015 16:45,2,0.000,ALERT,212.16,302.07,59.965,1450043103,"201051344000890","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,312780.3,312780.3,11093,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043127,24497.00
12/13/2015 16:45,2,0.000,ALERT,212.38,301.47,59.981,1450043103,"201051344000438","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314464.4,314464.4,11088,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043129,24498.00
12/13/2015 16:45,2,0.000,ALERT,212.38,300.87,59.965,1450043103,"201051344000417","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,308625.4,308625.4,11094,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043131,24499.00
12/13/2015 16:45,2,0.000,ALERT,212.16,300.87,59.965,1450043103,"274151322000083","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,584234.6,584234.6,320,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1450043132,24500.00
12/13/2015 16:45,2,0.000,ALERT,212.38,299.67,59.965,1450043103,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,620488.0,620488.0,320,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1450043134,24501.00
12/13/2015 16:45,2,0.000,ALERT,213.06,304.18,59.981,1450043103,"201051344000868","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,300237.4,300237.4,6429,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043136,24502.00
12/13/2015 16:45,2,0.000,ALERT,211.93,301.17,59.965,1450043103,"274151322000095","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,613456.9,613456.9,320,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1450043138,24503.00
12/13/2015 16:45,2,0.000,ALERT,212.83,303.28,59.975,1450043103,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,300606.2,300606.2,6424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043140,24504.00
12/13/2015 16:45,2,0.000,ALERT,212.16,300.87,59.959,1450043103,"201051344001025","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,312528.2,312528.2,11090,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043142,24505.00
12/13/2015 16:45,2,0.000,ALERT,212.83,303.28,59.970,1450043103,"201051344000458","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,310435.9,310435.9,6426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043144,24506.00
12/13/2015 16:45,2,0.000,ALERT,213.74,303.28,59.959,1450043103,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,307345.4,307345.4,6428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043145,24507.00
12/13/2015 16:45,2,0.000,ALERT,212.38,301.47,59.970,1450043103,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,314155.5,314155.5,11098,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043147,24508.00
12/13/2015 16:45,2,0.000,ALERT,212.38,300.87,59.975,1450043103,"201051344000917","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,311843.6,311843.6,11109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450043149,24509.00
12/13/2015 16:45,2,0.000,ALERT,212.61,302.07,59.981,1450043103,"201051344001145","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,314941.8,314941.8,11113,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043151,24510.00
12/13/2015 16:45,2,0.000,ALERT,212.38,300.87,59.975,1450043103,"201051344000651","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,308975.5,308975.5,11092,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043153,24511.00
12/13/2015 16:45,2,0.000,ALERT,211.48,299.97,59.986,1450043103,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,567377.2,567377.2,321,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1450043154,24512.00
12/13/2015 16:45,2,0.000,ALERT,212.38,299.67,59.933,1450043103,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,475526.9,475526.9,331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450043156,24513.00
12/13/2015 16:45,2,0.000,ALERT,211.93,301.47,59.965,1450043103,"201051344001135","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,305658.8,305658.8,11082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043158,24514.00
12/13/2015 16:45,2,0.000,ALERT,212.61,303.88,59.975,1450043103,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,311598.9,311598.9,6427,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043160,24515.00
12/13/2015 16:45,2,0.000,ALERT,212.38,301.47,59.970,1450043103,"201051344001203","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,311924.7,311924.7,11094,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1450043162,24516.00
12/13/2015 16:45,2,0.000,ALERT,211.70,300.87,59.970,1450043103,"274151322000054","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,579474.4,579474.4,320,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1450043163,24517.00
12/13/2015 16:45,2,0.000,ALERT,213.06,302.68,59.965,1450043103,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,300715.7,300715.7,6424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043165,24518.00
12/13/2015 16:45,2,0.000,ALERT,212.16,301.47,59.965,1450043103,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,310020.0,310020.0,11106,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1450043167,24519.00
12/13/2015 16:45,2,0.000,ALERT,212.83,303.28,59.965,1450043103,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,313755.4,313755.4,6433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450043169,24520.00
12/13/2015 16:45,2,0.000,ALERT,213.29,302.68,59.965,1450043103,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,307522.3,307522.3,6420,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043170,24521.00
12/13/2015 16:45,2,0.000,ALERT,213.06,303.88,59.938,1450043103,"201051344000569","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,315111.8,315111.8,6421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043172,24522.00
12/13/2015 16:45,2,0.000,ALERT,212.83,303.58,59.991,1450043103,"201051344000983","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,310435.8,310435.8,6422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043174,24523.00
12/13/2015 16:45,2,0.000,ALERT,213.06,303.28,59.981,1450043103,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,305986.3,305986.3,6424,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450043176,24524.00
12/13/2015 16:45,2,0.000,ALERT,213.51,303.88,59.959,1450043103,"201051344000576","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,307972.2,307972.2,6428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1450043178,24525.00
12/13/2015 16:45,2,0.000,ALERT,211.93,299.67,59.949,1450043103,"274151322000087","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,554926.4,554926.4,322,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1450043179,24526.00
12/13/2015 17:00,2,0.000,ALERT,212.83,301.77,59.981,1450044003,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,308719.4,308719.4,6429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044005,24527.00
12/13/2015 17:00,2,0.000,ALERT,211.48,299.37,59.965,1450044003,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,582178.1,582178.1,323,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044007,24528.00
12/13/2015 17:00,2,0.000,ALERT,213.06,301.77,59.975,1450044003,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,301556.2,301556.2,6434,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044009,24529.00
12/13/2015 17:00,2,0.000,ALERT,212.38,301.47,59.981,1450044003,"201051344000469","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,302498.2,302498.2,6435,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044010,24530.00
12/13/2015 17:00,2,0.000,ALERT,211.48,300.27,59.981,1450044003,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,307423.5,307423.5,11086,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044012,24531.00
12/13/2015 17:00,2,0.000,ALERT,211.03,298.77,59.991,1450044003,"274151322000052","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,589718.2,589718.2,322,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044014,24532.00
12/13/2015 17:00,2,0.000,ALERT,211.70,300.57,59.986,1450044003,"201051344000585","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,312045.2,312045.2,11093,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044016,24533.00
12/13/2015 17:00,2,0.000,ALERT,211.70,300.87,59.965,1450044003,"201051344001230","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,310542.1,310542.1,11120,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044018,24534.00
12/13/2015 17:00,2,0.000,ALERT,212.16,301.17,59.949,1450044003,"201051344000582","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,305310.7,305310.7,11087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044019,24535.00
12/13/2015 17:00,2,0.000,ALERT,211.25,300.27,59.975,1450044003,"201051344000955","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,314160.0,314160.0,11086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044021,24536.00
12/13/2015 17:00,2,0.000,ALERT,211.25,298.77,59.954,1450044003,"274151322000094","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,475647.7,475647.7,332,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044023,24537.00
12/13/2015 17:00,2,0.000,ALERT,212.38,302.68,59.975,1450044003,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,316108.4,316108.4,6427,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044025,24538.00
12/13/2015 17:00,2,0.000,ALERT,211.48,300.57,59.975,1450044003,"201051344000890","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,312780.3,312780.3,11095,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044027,24539.00
12/13/2015 17:00,2,0.000,ALERT,212.16,301.17,59.981,1450044003,"201051344000438","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,314464.4,314464.4,11090,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044028,24540.00
12/13/2015 17:00,2,0.000,ALERT,212.38,300.57,59.981,1450044003,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,308625.4,308625.4,11096,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044030,24541.00
12/13/2015 17:00,2,0.000,ALERT,211.93,300.57,59.981,1450044003,"274151322000083","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,584234.6,584234.6,322,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044032,24542.00
12/13/2015 17:00,2,0.000,ALERT,212.38,300.27,59.981,1450044003,"274151322000076","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,620488.0,620488.0,322,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044034,24543.00
12/13/2015 17:00,2,0.000,ALERT,212.83,303.58,59.986,1450044003,"201051344000868","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,300237.4,300237.4,6431,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044036,24544.00
12/13/2015 17:00,2,0.000,ALERT,211.70,301.17,59.975,1450044003,"274151322000095","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,613456.9,613456.9,322,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044037,24545.00
12/13/2015 17:00,2,0.000,ALERT,212.61,302.68,59.954,1450044003,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,300606.2,300606.2,6426,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044039,24546.00
12/13/2015 17:00,2,0.000,ALERT,211.70,299.97,59.970,1450044003,"201051344001025","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,312528.2,312528.2,11092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044041,24547.00
12/13/2015 17:00,2,0.000,ALERT,212.61,302.37,59.975,1450044003,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,310435.9,310435.9,6428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044043,24548.00
12/13/2015 17:00,2,0.000,ALERT,213.29,302.37,59.970,1450044003,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,307345.4,307345.4,6430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044045,24549.00
12/13/2015 17:00,2,0.000,ALERT,212.38,300.87,59.970,1450044003,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,314155.5,314155.5,11100,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044047,24550.00
12/13/2015 17:00,2,0.000,ALERT,212.16,300.27,59.928,1450044003,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,311843.6,311843.6,11111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044049,24551.00
12/13/2015 17:00,2,0.000,ALERT,212.16,300.87,59.965,1450044003,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,314941.8,314941.8,11115,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044050,24552.00
12/13/2015 17:00,2,0.000,ALERT,212.16,299.97,59.965,1450044003,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,308975.5,308975.5,11094,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044052,24553.00
12/13/2015 17:00,2,0.000,ALERT,211.48,299.97,59.954,1450044003,"274151322000088","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,567377.2,567377.2,323,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044054,24554.00
12/13/2015 17:00,2,0.000,ALERT,212.38,299.37,59.954,1450044003,"274151322000068","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,475526.9,475526.9,333,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044056,24555.00
12/13/2015 17:00,2,0.000,ALERT,211.70,300.87,59.959,1450044003,"201051344001135","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,305658.8,305658.8,11084,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044057,24556.00
12/13/2015 17:00,2,0.000,ALERT,212.61,302.98,59.954,1450044003,"201051344000594","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,311598.9,311598.9,6429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044059,24557.00
12/13/2015 17:00,2,0.000,ALERT,212.16,300.57,59.949,1450044003,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,311924.7,311924.7,11096,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044061,24558.00
12/13/2015 17:00,2,0.000,ALERT,211.70,300.27,59.954,1450044003,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,579474.4,579474.4,322,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044063,24559.00
12/13/2015 17:00,2,0.000,ALERT,213.06,302.37,59.959,1450044003,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,300715.7,300715.7,6426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044065,24560.00
12/13/2015 17:00,2,0.000,ALERT,211.93,300.57,59.954,1450044003,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,310020.0,310020.0,11108,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044066,24561.00
12/13/2015 17:00,2,0.000,ALERT,212.61,302.68,59.996,1450044003,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,313755.4,313755.4,6435,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044068,24562.00
12/13/2015 17:00,2,0.000,ALERT,213.06,302.07,59.959,1450044003,"201051344000648","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,307522.3,307522.3,6422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044070,24563.00
12/13/2015 17:00,2,0.000,ALERT,212.83,302.98,59.949,1450044003,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,315111.8,315111.8,6423,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044072,24564.00
12/13/2015 17:00,2,0.000,ALERT,212.61,302.68,59.944,1450044003,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,310435.8,310435.8,6424,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044074,24565.00
12/13/2015 17:00,2,0.000,ALERT,212.83,302.68,59.907,1450044003,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,305986.3,305986.3,6426,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044075,24566.00
12/13/2015 17:00,2,0.000,ALERT,213.06,302.98,59.907,1450044003,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,307972.2,307972.2,6430,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044077,24567.00
12/13/2015 17:00,2,0.000,ALERT,211.70,299.07,59.949,1450044003,"274151322000087","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,554926.4,554926.4,324,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044079,24568.00
12/13/2015 17:15,2,0.000,ALERT,213.06,302.07,60.007,1450044904,"201051344000645","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,308719.4,308719.4,6431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044906,24569.00
12/13/2015 17:15,2,0.000,ALERT,211.70,299.07,59.981,1450044904,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,582178.1,582178.1,325,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044907,24570.00
12/13/2015 17:15,2,0.000,ALERT,213.06,301.77,59.986,1450044904,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,301556.2,301556.2,6436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044909,24571.00
12/13/2015 17:15,2,0.000,ALERT,212.61,302.07,59.996,1450044904,"201051344000469","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,302498.2,302498.2,6437,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044911,24572.00
12/13/2015 17:15,2,0.000,ALERT,211.48,300.57,59.991,1450044904,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,307423.5,307423.5,11088,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044913,24573.00
12/13/2015 17:15,2,0.000,ALERT,211.03,299.67,59.991,1450044904,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,589718.2,589718.2,324,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044914,24574.00
12/13/2015 17:15,2,0.000,ALERT,211.70,300.57,60.023,1450044904,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,312045.2,312045.2,11095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044916,24575.00
12/13/2015 17:15,2,0.000,ALERT,211.48,300.57,60.002,1450044904,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,310542.1,310542.1,11122,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044918,24576.00
12/13/2015 17:15,2,0.000,ALERT,211.93,301.17,59.991,1450044904,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,305310.7,305310.7,11089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044920,24577.00
12/13/2015 17:15,2,0.000,ALERT,211.25,300.27,59.996,1450044904,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314160.0,314160.0,11088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044922,24578.00
12/13/2015 17:15,2,0.000,ALERT,211.25,298.17,59.991,1450044904,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,475647.7,475647.7,334,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044923,24579.00
12/13/2015 17:15,2,0.000,ALERT,212.38,302.68,59.991,1450044904,"201051344000579","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,316108.4,316108.4,6429,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044925,24580.00
12/13/2015 17:15,2,0.000,ALERT,211.48,301.17,59.949,1450044904,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,312780.3,312780.3,11097,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044927,24581.00
12/13/2015 17:15,2,0.000,ALERT,211.70,300.27,59.996,1450044904,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,314464.4,314464.4,11092,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044929,24582.00
12/13/2015 17:15,2,0.000,ALERT,211.70,299.67,60.034,1450044904,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,308625.4,308625.4,11098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044931,24583.00
