ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 17:15,2,0.000,ALERT,211.25,299.07,59.991,1450044904,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,584234.6,584234.6,324,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044932,24584.00
12/13/2015 17:15,2,0.000,ALERT,211.70,299.07,59.991,1450044904,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,620488.0,620488.0,324,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044934,24585.00
12/13/2015 17:15,2,0.000,ALERT,212.38,303.58,59.959,1450044904,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,300237.4,300237.4,6433,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044936,24586.00
12/13/2015 17:15,2,0.000,ALERT,211.25,299.67,59.954,1450044904,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,613456.9,613456.9,324,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044938,24587.00
12/13/2015 17:15,2,0.000,ALERT,212.16,302.68,59.954,1450044904,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,300606.2,300606.2,6428,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044940,24588.00
12/13/2015 17:15,2,0.000,ALERT,211.25,299.37,59.986,1450044904,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,312528.2,312528.2,11094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044942,24589.00
12/13/2015 17:15,2,0.000,ALERT,212.16,302.68,59.991,1450044904,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,310435.9,310435.9,6430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044943,24590.00
12/13/2015 17:15,2,0.000,ALERT,212.83,302.37,59.986,1450044904,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,307345.4,307345.4,6432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044945,24591.00
12/13/2015 17:15,2,0.000,ALERT,211.70,299.97,59.954,1450044904,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,314155.5,314155.5,11102,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044947,24592.00
12/13/2015 17:15,2,0.000,ALERT,211.48,299.67,59.981,1450044904,"201051344000917","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,311843.6,311843.6,11113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044949,24593.00
12/13/2015 17:15,2,0.000,ALERT,211.70,300.27,59.975,1450044904,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314941.8,314941.8,11117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044951,24594.00
12/13/2015 17:15,2,0.000,ALERT,211.48,299.37,60.007,1450044904,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11096,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044953,24595.00
12/13/2015 17:15,2,0.000,ALERT,211.03,299.07,59.981,1450044904,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,567377.2,567377.2,325,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044954,24596.00
12/13/2015 17:15,2,0.000,ALERT,211.93,298.17,59.986,1450044904,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,475526.9,475526.9,335,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044956,24597.00
12/13/2015 17:15,2,0.000,ALERT,211.03,300.27,59.986,1450044904,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,305658.8,305658.8,11086,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044958,24598.00
12/13/2015 17:15,2,0.000,ALERT,211.70,302.68,59.986,1450044904,"201051344000594","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,311598.9,311598.9,6431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044960,24599.00
12/13/2015 17:15,2,0.000,ALERT,211.48,299.67,60.023,1450044904,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,311924.7,311924.7,11098,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044962,24600.00
12/13/2015 17:15,2,0.000,ALERT,211.25,298.77,59.975,1450044904,"274151322000054","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,579474.4,579474.4,324,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044964,24601.00
12/13/2015 17:15,2,0.000,ALERT,212.61,301.77,59.954,1450044904,"201051344000867","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,300715.7,300715.7,6428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044965,24602.00
12/13/2015 17:15,2,0.000,ALERT,211.25,299.67,59.986,1450044904,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,310020.0,310020.0,11110,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044967,24603.00
12/13/2015 17:15,2,0.000,ALERT,212.16,302.07,59.986,1450044904,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,313755.4,313755.4,6437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044969,24604.00
12/13/2015 17:15,2,0.000,ALERT,212.38,301.47,59.986,1450044904,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,307522.3,307522.3,6424,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044971,24605.00
12/13/2015 17:15,2,0.000,ALERT,212.38,302.98,60.007,1450044904,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,315111.8,315111.8,6425,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044972,24606.00
12/13/2015 17:15,2,0.000,ALERT,212.16,302.37,59.954,1450044904,"201051344000983","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,310435.8,310435.8,6426,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044974,24607.00
12/13/2015 17:15,2,0.000,ALERT,212.16,302.07,59.981,1450044904,"201051344001158","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,305986.3,305986.3,6428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450044976,24608.00
12/13/2015 17:15,2,0.000,ALERT,212.83,302.98,60.018,1450044904,"201051344000576","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,307972.2,307972.2,6432,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044978,24609.00
12/13/2015 17:15,2,0.000,ALERT,211.48,298.77,59.991,1450044904,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,554926.4,554926.4,326,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450044980,24610.00
12/13/2015 17:30,2,0.000,ALERT,212.83,302.37,59.959,1450045804,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,308719.4,308719.4,6433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045806,24611.00
12/13/2015 17:30,2,0.000,ALERT,211.48,299.07,59.975,1450045804,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,582178.1,582178.1,327,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045807,24612.00
12/13/2015 17:30,2,0.000,ALERT,213.06,302.07,59.970,1450045804,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,301556.2,301556.2,6438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045809,24613.00
12/13/2015 17:30,2,0.000,ALERT,212.61,302.37,59.975,1450045804,"201051344000469","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,302498.2,302498.2,6439,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045811,24614.00
12/13/2015 17:30,2,0.000,ALERT,211.70,300.87,59.975,1450045804,"201051344000646","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,307423.5,307423.5,11090,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045813,24615.00
12/13/2015 17:30,2,0.000,ALERT,211.25,300.27,59.970,1450045804,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,589718.2,589718.2,326,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045815,24616.00
12/13/2015 17:30,2,0.000,ALERT,212.16,300.87,59.981,1450045804,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,312045.2,312045.2,11097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045817,24617.00
12/13/2015 17:30,2,0.000,ALERT,211.93,301.17,59.970,1450045804,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,310542.1,310542.1,11124,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045818,24618.00
12/13/2015 17:30,2,0.000,ALERT,212.38,301.47,60.012,1450045804,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,305310.7,305310.7,11091,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045820,24619.00
12/13/2015 17:30,2,0.000,ALERT,211.48,300.57,59.981,1450045804,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,314160.0,314160.0,11090,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045822,24620.00
12/13/2015 17:30,2,0.000,ALERT,211.48,298.47,59.965,1450045804,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,475647.7,475647.7,336,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045824,24621.00
12/13/2015 17:30,2,0.000,ALERT,212.61,302.98,59.970,1450045804,"201051344000579","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,316108.4,316108.4,6431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045826,24622.00
12/13/2015 17:30,2,0.000,ALERT,211.93,301.17,59.981,1450045804,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,312780.3,312780.3,11099,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045828,24623.00
12/13/2015 17:30,2,0.000,ALERT,212.16,300.87,60.012,1450045804,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,314464.4,314464.4,11094,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045830,24624.00
12/13/2015 17:30,2,0.000,ALERT,212.16,300.27,59.991,1450045804,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,308625.4,308625.4,11100,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045831,24625.00
12/13/2015 17:30,2,0.000,ALERT,211.70,299.67,59.996,1450045804,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,584234.6,584234.6,326,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045833,24626.00
12/13/2015 17:30,2,0.000,ALERT,211.93,299.67,59.996,1450045804,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,620488.0,620488.0,326,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045835,24627.00
12/13/2015 17:30,2,0.000,ALERT,212.61,303.28,59.981,1450045804,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,300237.4,300237.4,6435,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045837,24628.00
12/13/2015 17:30,2,0.000,ALERT,211.48,299.97,59.933,1450045804,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,613456.9,613456.9,326,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045839,24629.00
12/13/2015 17:30,2,0.000,ALERT,212.38,302.37,59.986,1450045804,"201051344000988","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,300606.2,300606.2,6430,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045840,24630.00
12/13/2015 17:30,2,0.000,ALERT,211.70,300.27,59.975,1450045804,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,312528.2,312528.2,11096,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045842,24631.00
12/13/2015 17:30,2,0.000,ALERT,212.38,302.68,59.981,1450045804,"201051344000458","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,310435.9,310435.9,6432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045844,24632.00
12/13/2015 17:30,2,0.000,ALERT,213.06,302.37,59.944,1450045804,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,307345.4,307345.4,6434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045846,24633.00
12/13/2015 17:30,2,0.000,ALERT,212.16,300.87,59.975,1450045804,"201051344000685","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,314155.5,314155.5,11104,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045848,24634.00
12/13/2015 17:30,2,0.000,ALERT,211.93,299.97,59.981,1450045804,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,311843.6,311843.6,11115,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045850,24635.00
12/13/2015 17:30,2,0.000,ALERT,212.16,301.17,59.981,1450045804,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,314941.8,314941.8,11119,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045851,24636.00
12/13/2015 17:30,2,0.000,ALERT,211.93,299.97,59.933,1450045804,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,308975.5,308975.5,11098,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045853,24637.00
12/13/2015 17:30,2,0.000,ALERT,210.80,298.17,60.012,1450045804,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,567377.2,567377.2,327,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045855,24638.00
12/13/2015 17:30,2,0.000,ALERT,212.16,298.17,59.975,1450045804,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,475526.9,475526.9,337,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045857,24639.00
12/13/2015 17:30,2,0.000,ALERT,211.48,300.57,59.981,1450045804,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,305658.8,305658.8,11088,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045859,24640.00
12/13/2015 17:30,2,0.000,ALERT,212.16,302.68,60.023,1450045804,"201051344000594","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,311598.9,311598.9,6433,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045860,24641.00
12/13/2015 17:30,2,0.000,ALERT,211.93,300.27,59.991,1450045804,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,311924.7,311924.7,11100,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045862,24642.00
12/13/2015 17:30,2,0.000,ALERT,211.25,299.37,59.975,1450045804,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,579474.4,579474.4,326,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045864,24643.00
12/13/2015 17:30,2,0.000,ALERT,212.83,301.77,59.981,1450045804,"201051344000867","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,300715.7,300715.7,6430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045866,24644.00
12/13/2015 17:30,2,0.000,ALERT,211.70,300.27,59.933,1450045804,"201051344001093","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,310020.0,310020.0,11112,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045868,24645.00
12/13/2015 17:30,2,0.000,ALERT,212.16,302.37,59.938,1450045804,"201051344000900","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,313755.4,313755.4,6439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045870,24646.00
12/13/2015 17:30,2,0.000,ALERT,212.83,301.77,59.975,1450045804,"201051344000648","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,307522.3,307522.3,6426,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045871,24647.00
12/13/2015 17:30,2,0.000,ALERT,212.61,302.98,59.970,1450045804,"201051344000569","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,315111.8,315111.8,6427,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045873,24648.00
12/13/2015 17:30,2,0.000,ALERT,212.38,302.37,59.970,1450045804,"201051344000983","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,310435.8,310435.8,6428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045875,24649.00
12/13/2015 17:30,2,0.000,ALERT,212.61,302.07,59.975,1450045804,"201051344001158","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,305986.3,305986.3,6430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045877,24650.00
12/13/2015 17:30,2,0.000,ALERT,213.06,302.98,59.970,1450045804,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,307972.2,307972.2,6434,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450045879,24651.00
12/13/2015 17:30,2,0.000,ALERT,211.25,298.17,59.991,1450045804,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,554926.4,554926.4,328,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450045880,24652.00
12/13/2015 17:45,2,0.000,ALERT,213.06,302.68,59.922,1450046703,"201051344000645","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,308719.4,308719.4,6435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046705,24653.00
12/13/2015 17:45,2,0.000,ALERT,211.48,299.07,59.959,1450046703,"274151322000085","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,582178.1,582178.1,329,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046707,24654.00
12/13/2015 17:45,2,0.000,ALERT,213.29,302.37,59.970,1450046703,"201051344000633","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,301556.2,301556.2,6440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046709,24655.00
12/13/2015 17:45,2,0.000,ALERT,212.61,302.68,59.970,1450046703,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,302498.2,302498.2,6441,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046710,24656.00
12/13/2015 17:45,2,0.000,ALERT,211.25,299.97,60.012,1450046703,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,307423.5,307423.5,11092,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046712,24657.00
12/13/2015 17:45,2,0.000,ALERT,211.03,299.67,59.965,1450046703,"274151322000052","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,589718.2,589718.2,328,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046714,24658.00
12/13/2015 17:45,2,0.000,ALERT,211.70,300.27,59.970,1450046703,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,312045.2,312045.2,11099,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046716,24659.00
12/13/2015 17:45,2,0.000,ALERT,211.70,300.57,59.970,1450046703,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,310542.1,310542.1,11126,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046718,24660.00
12/13/2015 17:45,2,0.000,ALERT,211.93,300.87,59.970,1450046703,"201051344000582","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,305310.7,305310.7,11093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046719,24661.00
12/13/2015 17:45,2,0.000,ALERT,211.03,299.97,59.970,1450046703,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,314160.0,314160.0,11092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046721,24662.00
12/13/2015 17:45,2,0.000,ALERT,211.48,298.77,59.970,1450046703,"274151322000094","219011344069620",0.00,5.00,0,297.26,299.97,0.0,0.0,0.000,475647.7,475647.7,338,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046723,24663.00
12/13/2015 17:45,2,0.000,ALERT,212.61,303.28,60.007,1450046703,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,316108.4,316108.4,6433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046725,24664.00
12/13/2015 17:45,2,0.000,ALERT,211.48,300.57,59.970,1450046703,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,312780.3,312780.3,11101,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046727,24665.00
12/13/2015 17:45,2,0.000,ALERT,211.70,299.97,59.991,1450046703,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,314464.4,314464.4,11096,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046728,24666.00
12/13/2015 17:45,2,0.000,ALERT,211.70,299.37,59.970,1450046703,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,308625.4,308625.4,11102,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046730,24667.00
12/13/2015 17:45,2,0.000,ALERT,211.48,299.07,59.981,1450046703,"274151322000083","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,584234.6,584234.6,328,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046732,24668.00
12/13/2015 17:45,2,0.000,ALERT,211.93,299.07,59.975,1450046703,"274151322000076","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,620488.0,620488.0,328,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046734,24669.00
12/13/2015 17:45,2,0.000,ALERT,212.61,303.28,59.981,1450046703,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,300237.4,300237.4,6437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046736,24670.00
12/13/2015 17:45,2,0.000,ALERT,211.48,300.27,59.986,1450046703,"274151322000095","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,613456.9,613456.9,328,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046737,24671.00
12/13/2015 17:45,2,0.000,ALERT,212.38,302.68,59.986,1450046703,"201051344000988","219011344069620",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,300606.2,300606.2,6432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046739,24672.00
12/13/2015 17:45,2,0.000,ALERT,211.25,299.07,59.975,1450046703,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,312528.2,312528.2,11098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046741,24673.00
12/13/2015 17:45,2,0.000,ALERT,212.61,302.98,60.007,1450046703,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,310435.9,310435.9,6434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046743,24674.00
12/13/2015 17:45,2,0.000,ALERT,213.06,302.37,59.981,1450046703,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,307345.4,307345.4,6436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046745,24675.00
12/13/2015 17:45,2,0.000,ALERT,211.93,300.27,59.981,1450046703,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,314155.5,314155.5,11106,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046747,24676.00
12/13/2015 17:45,2,0.000,ALERT,211.70,299.37,59.944,1450046703,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,311843.6,311843.6,11117,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046749,24677.00
12/13/2015 17:45,2,0.000,ALERT,211.70,300.27,60.023,1450046703,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314941.8,314941.8,11121,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046750,24678.00
12/13/2015 17:45,2,0.000,ALERT,211.70,299.37,59.996,1450046703,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11100,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046752,24679.00
12/13/2015 17:45,2,0.000,ALERT,210.80,299.07,59.986,1450046703,"274151322000088","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,567377.2,567377.2,329,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046754,24680.00
12/13/2015 17:45,2,0.000,ALERT,211.93,297.87,60.012,1450046703,"274151322000068","219011344069620",0.00,6.30,0,296.96,299.97,0.0,0.0,0.000,475526.9,475526.9,339,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046756,24681.00
12/13/2015 17:45,2,0.000,ALERT,211.25,299.97,60.012,1450046703,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,305658.8,305658.8,11090,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046757,24682.00
12/13/2015 17:45,2,0.000,ALERT,212.38,303.28,59.996,1450046703,"201051344000594","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,311598.9,311598.9,6435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046759,24683.00
12/13/2015 17:45,2,0.000,ALERT,211.48,299.37,60.018,1450046703,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,311924.7,311924.7,11102,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046761,24684.00
12/13/2015 17:45,2,0.000,ALERT,211.25,299.97,59.986,1450046703,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,579474.4,579474.4,328,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046763,24685.00
12/13/2015 17:45,2,0.000,ALERT,212.83,302.37,59.986,1450046703,"201051344000867","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,300715.7,300715.7,6432,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046765,24686.00
12/13/2015 17:45,2,0.000,ALERT,211.48,299.67,60.028,1450046703,"201051344001093","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,310020.0,310020.0,11114,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046766,24687.00
12/13/2015 17:45,2,0.000,ALERT,212.38,302.68,59.991,1450046703,"201051344000900","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,313755.4,313755.4,6441,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046768,24688.00
12/13/2015 17:45,2,0.000,ALERT,212.83,302.07,59.944,1450046703,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,307522.3,307522.3,6428,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046770,24689.00
12/13/2015 17:45,2,0.000,ALERT,212.61,303.28,60.002,1450046703,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,315111.8,315111.8,6429,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046772,24690.00
12/13/2015 17:45,2,0.000,ALERT,212.61,302.98,59.986,1450046703,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,310435.8,310435.8,6430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046774,24691.00
12/13/2015 17:45,2,0.000,ALERT,212.61,302.68,59.991,1450046703,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,305986.3,305986.3,6432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450046776,24692.00
12/13/2015 17:45,2,0.000,ALERT,213.06,303.28,60.007,1450046703,"201051344000576","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,307972.2,307972.2,6436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046778,24693.00
12/13/2015 17:45,2,0.000,ALERT,211.25,298.77,59.996,1450046703,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,554926.4,554926.4,330,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450046779,24694.00
12/13/2015 18:00,2,0.000,ALERT,213.06,302.37,59.981,1450047603,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,308719.4,308719.4,6437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047605,24695.00
12/13/2015 18:00,2,0.000,ALERT,211.70,299.37,59.981,1450047603,"274151322000085","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,582178.1,582178.1,331,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047607,24696.00
12/13/2015 18:00,2,0.000,ALERT,213.29,302.37,59.986,1450047603,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,301556.2,301556.2,6442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047608,24697.00
12/13/2015 18:00,2,0.000,ALERT,212.61,302.07,59.981,1450047603,"201051344000469","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,302498.2,302498.2,6443,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047610,24698.00
12/13/2015 18:00,2,0.000,ALERT,211.70,300.57,59.986,1450047603,"201051344000646","219011344069620",0.00,5.00,0,297.26,307.18,0.0,0.0,0.000,307423.5,307423.5,11094,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047612,24699.00
12/13/2015 18:00,2,0.000,ALERT,211.25,298.77,59.954,1450047603,"274151322000052","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,589718.2,589718.2,330,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047614,24700.00
12/13/2015 18:00,2,0.000,ALERT,211.93,300.57,59.975,1450047603,"201051344000585","219011344069620",0.00,5.50,0,297.57,306.88,0.0,0.0,0.000,312045.2,312045.2,11101,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047616,24701.00
12/13/2015 18:00,2,0.000,ALERT,211.93,301.17,59.996,1450047603,"201051344001230","219011344069620",0.00,5.00,0,298.17,307.78,0.0,0.0,0.000,310542.1,310542.1,11128,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047617,24702.00
12/13/2015 18:00,2,0.000,ALERT,212.38,301.47,60.034,1450047603,"201051344000582","219011344069620",0.00,4.50,0,299.07,307.78,0.0,0.0,0.000,305310.7,305310.7,11095,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047619,24703.00
12/13/2015 18:00,2,0.000,ALERT,211.48,300.57,59.981,1450047603,"201051344000955","219011344069620",0.00,5.00,0,297.87,307.48,0.0,0.0,0.000,314160.0,314160.0,11094,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047621,24704.00
12/13/2015 18:00,2,0.000,ALERT,211.48,297.87,60.023,1450047603,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.27,0.0,0.0,0.000,475647.7,475647.7,340,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047623,24705.00
12/13/2015 18:00,2,0.000,ALERT,212.61,302.98,59.996,1450047603,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,316108.4,316108.4,6435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047625,24706.00
12/13/2015 18:00,2,0.000,ALERT,211.48,300.57,59.991,1450047603,"201051344000890","219011344069620",0.00,5.50,0,298.77,308.99,0.0,0.0,0.000,312780.3,312780.3,11103,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047626,24707.00
12/13/2015 18:00,2,0.000,ALERT,211.93,300.27,59.991,1450047603,"201051344000438","219011344069620",0.00,4.50,0,298.17,307.48,0.0,0.0,0.000,314464.4,314464.4,11098,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047628,24708.00
12/13/2015 18:00,2,0.000,ALERT,211.93,299.97,59.991,1450047603,"201051344000417","219011344069620",0.00,5.00,0,297.57,306.88,0.0,0.0,0.000,308625.4,308625.4,11104,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047630,24709.00
12/13/2015 18:00,2,0.000,ALERT,211.48,299.37,59.970,1450047603,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,584234.6,584234.6,330,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047632,24710.00
12/13/2015 18:00,2,0.000,ALERT,211.93,299.07,59.991,1450047603,"274151322000076","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,620488.0,620488.0,330,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047634,24711.00
12/13/2015 18:00,2,0.000,ALERT,212.61,303.28,59.996,1450047603,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,300237.4,300237.4,6439,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047635,24712.00
12/13/2015 18:00,2,0.000,ALERT,211.25,300.27,60.002,1450047603,"274151322000095","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,613456.9,613456.9,330,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047637,24713.00
12/13/2015 18:00,2,0.000,ALERT,212.38,302.07,59.996,1450047603,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.48,0.0,0.0,0.000,300606.2,300606.2,6434,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047639,24714.00
12/13/2015 18:00,2,0.000,ALERT,211.70,299.67,59.996,1450047603,"201051344001025","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,312528.2,312528.2,11100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047641,24715.00
12/13/2015 18:00,2,0.000,ALERT,212.38,302.37,59.991,1450047603,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,310435.9,310435.9,6436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047643,24716.00
12/13/2015 18:00,2,0.000,ALERT,213.06,302.07,59.965,1450047603,"201051344000853","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,307345.4,307345.4,6438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047645,24717.00
12/13/2015 18:00,2,0.000,ALERT,212.38,300.87,59.996,1450047603,"201051344000685","219011344069620",0.00,5.50,0,297.87,308.09,0.0,0.0,0.000,314155.5,314155.5,11108,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047647,24718.00
12/13/2015 18:00,2,0.000,ALERT,211.93,300.27,59.996,1450047603,"201051344000917","219011344069620",0.00,6.30,0,296.96,306.28,0.0,0.0,0.000,311843.6,311843.6,11119,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047649,24719.00
12/13/2015 18:00,2,0.000,ALERT,211.93,300.87,59.981,1450047603,"201051344001145","219011344069620",0.00,5.00,0,298.17,308.69,0.0,0.0,0.000,314941.8,314941.8,11123,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047650,24720.00
12/13/2015 18:00,2,0.000,ALERT,211.93,299.97,59.970,1450047603,"201051344000651","219011344069620",0.00,4.00,0,297.57,306.58,0.0,0.0,0.000,308975.5,308975.5,11102,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047652,24721.00
12/13/2015 18:00,2,0.000,ALERT,210.80,298.47,59.986,1450047603,"274151322000088","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,567377.2,567377.2,331,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047654,24722.00
12/13/2015 18:00,2,0.000,ALERT,211.93,297.87,59.981,1450047603,"274151322000068","219011344069620",0.00,6.30,0,296.96,299.97,0.0,0.0,0.000,475526.9,475526.9,341,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047656,24723.00
12/13/2015 18:00,2,0.000,ALERT,211.48,300.57,59.986,1450047603,"201051344001135","219011344069620",0.00,5.00,0,297.87,307.48,0.0,0.0,0.000,305658.8,305658.8,11092,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047657,24724.00
12/13/2015 18:00,2,0.000,ALERT,212.16,302.98,59.986,1450047603,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,311598.9,311598.9,6437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047659,24725.00
12/13/2015 18:00,2,0.000,ALERT,211.93,300.27,60.002,1450047603,"201051344001203","219011344069620",0.00,5.00,0,297.87,308.69,0.0,0.0,0.000,311924.7,311924.7,11104,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047661,24726.00
12/13/2015 18:00,2,0.000,ALERT,210.80,299.07,59.959,1450047603,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,579474.4,579474.4,330,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047663,24727.00
12/13/2015 18:00,2,0.000,ALERT,212.61,301.77,59.991,1450047603,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,300715.7,300715.7,6434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047665,24728.00
12/13/2015 18:00,2,0.000,ALERT,211.70,300.27,59.996,1450047603,"201051344001093","219011344069620",0.00,6.30,0,297.57,306.88,0.0,0.0,0.000,310020.0,310020.0,11116,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047666,24729.00
