ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 18:00,2,0.000,ALERT,212.16,301.77,60.002,1450047603,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,313755.4,313755.4,6443,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047668,24730.00
12/13/2015 18:00,2,0.000,ALERT,212.61,301.47,60.007,1450047603,"201051344000648","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,307522.3,307522.3,6430,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047670,24731.00
12/13/2015 18:00,2,0.000,ALERT,212.38,302.68,60.002,1450047603,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,315111.8,315111.8,6431,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047672,24732.00
12/13/2015 18:00,2,0.000,ALERT,212.38,302.37,60.018,1450047603,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,310435.8,310435.8,6432,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047674,24733.00
12/13/2015 18:00,2,0.000,ALERT,212.38,301.77,60.002,1450047603,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,305986.3,305986.3,6434,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450047676,24734.00
12/13/2015 18:00,2,0.000,ALERT,212.83,302.68,60.002,1450047603,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,307972.2,307972.2,6438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047677,24735.00
12/13/2015 18:00,2,0.000,ALERT,211.25,299.07,59.991,1450047603,"274151322000087","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,554926.4,554926.4,332,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450047679,24736.00
12/13/2015 18:15,2,0.000,ALERT,213.06,302.37,59.959,1450048503,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,308719.4,308719.4,6439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048505,24737.00
12/13/2015 18:15,2,0.000,ALERT,211.70,298.77,59.959,1450048503,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,582178.1,582178.1,333,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048507,24738.00
12/13/2015 18:15,2,0.000,ALERT,213.29,302.07,59.959,1450048503,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,301556.2,301556.2,6444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048509,24739.00
12/13/2015 18:15,2,0.000,ALERT,212.83,302.68,59.965,1450048503,"201051344000469","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,302498.2,302498.2,6445,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048510,24740.00
12/13/2015 18:15,2,0.000,ALERT,211.70,300.57,59.954,1450048503,"201051344000646","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,307423.5,307423.5,11096,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048512,24741.00
12/13/2015 18:15,2,0.000,ALERT,211.48,299.07,59.970,1450048503,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,589718.2,589718.2,332,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048514,24742.00
12/13/2015 18:15,2,0.000,ALERT,212.16,300.87,59.928,1450048503,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,312045.2,312045.2,11103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048516,24743.00
12/13/2015 18:15,2,0.000,ALERT,211.93,300.87,59.959,1450048503,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,310542.1,310542.1,11130,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048517,24744.00
12/13/2015 18:15,2,0.000,ALERT,212.38,301.47,59.970,1450048503,"201051344000582","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,305310.7,305310.7,11097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048519,24745.00
12/13/2015 18:15,2,0.000,ALERT,211.48,300.57,59.970,1450048503,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,314160.0,314160.0,11096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048521,24746.00
12/13/2015 18:15,2,0.000,ALERT,211.70,298.47,59.959,1450048503,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,475647.7,475647.7,342,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048523,24747.00
12/13/2015 18:15,2,0.000,ALERT,212.61,302.98,59.981,1450048503,"201051344000579","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,316108.4,316108.4,6437,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048525,24748.00
12/13/2015 18:15,2,0.000,ALERT,211.70,300.87,59.981,1450048503,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,312780.3,312780.3,11105,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048527,24749.00
12/13/2015 18:15,2,0.000,ALERT,211.93,300.57,59.970,1450048503,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,314464.4,314464.4,11100,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048528,24750.00
12/13/2015 18:15,2,0.000,ALERT,212.16,300.27,60.023,1450048503,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,308625.4,308625.4,11106,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048530,24751.00
12/13/2015 18:15,2,0.000,ALERT,211.70,299.37,59.970,1450048503,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,584234.6,584234.6,332,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048532,24752.00
12/13/2015 18:15,2,0.000,ALERT,212.16,299.37,59.965,1450048503,"274151322000076","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,620488.0,620488.0,332,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048534,24753.00
12/13/2015 18:15,2,0.000,ALERT,212.61,303.88,59.986,1450048503,"201051344000868","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,300237.4,300237.4,6441,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048535,24754.00
12/13/2015 18:15,2,0.000,ALERT,211.48,300.27,59.975,1450048503,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,613456.9,613456.9,332,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048537,24755.00
12/13/2015 18:15,2,0.000,ALERT,212.61,303.28,59.991,1450048503,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,300606.2,300606.2,6436,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048539,24756.00
12/13/2015 18:15,2,0.000,ALERT,211.70,300.27,59.986,1450048503,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,312528.2,312528.2,11102,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048541,24757.00
12/13/2015 18:15,2,0.000,ALERT,212.38,302.98,59.996,1450048503,"201051344000458","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,310435.9,310435.9,6438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048543,24758.00
12/13/2015 18:15,2,0.000,ALERT,213.06,302.68,59.991,1450048503,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,307345.4,307345.4,6440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048545,24759.00
12/13/2015 18:15,2,0.000,ALERT,212.38,300.87,59.991,1450048503,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,314155.5,314155.5,11110,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048547,24760.00
12/13/2015 18:15,2,0.000,ALERT,212.16,300.27,59.996,1450048503,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,311843.6,311843.6,11121,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048549,24761.00
12/13/2015 18:15,2,0.000,ALERT,212.16,301.17,59.981,1450048503,"201051344001145","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,314941.8,314941.8,11125,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048550,24762.00
12/13/2015 18:15,2,0.000,ALERT,211.93,299.97,59.986,1450048503,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11104,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048552,24763.00
12/13/2015 18:15,2,0.000,ALERT,211.25,298.77,60.023,1450048503,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,567377.2,567377.2,333,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048554,24764.00
12/13/2015 18:15,2,0.000,ALERT,212.16,298.47,59.986,1450048503,"274151322000068","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,475526.9,475526.9,343,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048556,24765.00
12/13/2015 18:15,2,0.000,ALERT,211.70,300.87,59.986,1450048503,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,305658.8,305658.8,11094,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048558,24766.00
12/13/2015 18:15,2,0.000,ALERT,212.38,303.28,59.991,1450048503,"201051344000594","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,311598.9,311598.9,6439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048559,24767.00
12/13/2015 18:15,2,0.000,ALERT,212.16,300.57,59.981,1450048503,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,311924.7,311924.7,11106,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048561,24768.00
12/13/2015 18:15,2,0.000,ALERT,211.48,299.97,60.028,1450048503,"274151322000054","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,579474.4,579474.4,332,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048563,24769.00
12/13/2015 18:15,2,0.000,ALERT,212.83,302.07,59.991,1450048503,"201051344000867","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,300715.7,300715.7,6436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048565,24770.00
12/13/2015 18:15,2,0.000,ALERT,211.70,300.57,60.039,1450048503,"201051344001093","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,310020.0,310020.0,11118,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048567,24771.00
12/13/2015 18:15,2,0.000,ALERT,212.38,302.37,60.028,1450048503,"201051344000900","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,313755.4,313755.4,6445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048568,24772.00
12/13/2015 18:15,2,0.000,ALERT,212.83,301.77,59.981,1450048503,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,307522.3,307522.3,6432,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048570,24773.00
12/13/2015 18:15,2,0.000,ALERT,212.61,303.28,59.991,1450048503,"201051344000569","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,315111.8,315111.8,6433,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048572,24774.00
12/13/2015 18:15,2,0.000,ALERT,212.38,302.68,59.991,1450048503,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,310435.8,310435.8,6434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048574,24775.00
12/13/2015 18:15,2,0.000,ALERT,212.61,302.68,59.986,1450048503,"201051344001158","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,305986.3,305986.3,6436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048576,24776.00
12/13/2015 18:15,2,0.000,ALERT,213.06,303.28,60.028,1450048503,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,307972.2,307972.2,6440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450048578,24777.00
12/13/2015 18:15,2,0.000,ALERT,211.70,298.47,59.986,1450048503,"274151322000087","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,554926.4,554926.4,334,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450048579,24778.00
12/13/2015 18:30,2,0.000,ALERT,213.29,302.98,59.965,1450049403,"201051344000645","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,308719.4,308719.4,6441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049405,24779.00
12/13/2015 18:30,2,0.000,ALERT,211.70,299.67,59.959,1450049403,"274151322000085","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,582178.1,582178.1,335,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049407,24780.00
12/13/2015 18:30,2,0.000,ALERT,213.29,302.37,59.965,1450049403,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,301556.2,301556.2,6446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049409,24781.00
12/13/2015 18:30,2,0.000,ALERT,212.83,302.68,59.959,1450049403,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,302498.2,302498.2,6447,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049411,24782.00
12/13/2015 18:30,2,0.000,ALERT,211.48,299.97,59.970,1450049403,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,307423.5,307423.5,11098,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049413,24783.00
12/13/2015 18:30,2,0.000,ALERT,211.25,299.07,59.975,1450049403,"274151322000052","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,589718.2,589718.2,334,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049414,24784.00
12/13/2015 18:30,2,0.000,ALERT,211.70,300.27,59.965,1450049403,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,312045.2,312045.2,11105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049416,24785.00
12/13/2015 18:30,2,0.000,ALERT,211.48,300.57,59.965,1450049403,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,310542.1,310542.1,11132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049418,24786.00
12/13/2015 18:30,2,0.000,ALERT,212.16,301.17,59.954,1450049403,"201051344000582","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,305310.7,305310.7,11099,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049420,24787.00
12/13/2015 18:30,2,0.000,ALERT,211.25,300.27,59.970,1450049403,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,314160.0,314160.0,11098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049422,24788.00
12/13/2015 18:30,2,0.000,ALERT,211.48,298.77,59.922,1450049403,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.27,0.0,0.0,0.000,475647.7,475647.7,344,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049423,24789.00
12/13/2015 18:30,2,0.000,ALERT,212.83,303.58,60.018,1450049403,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,316108.4,316108.4,6439,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049425,24790.00
12/13/2015 18:30,2,0.000,ALERT,211.70,300.87,59.986,1450049403,"201051344000890","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,312780.3,312780.3,11107,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049427,24791.00
12/13/2015 18:30,2,0.000,ALERT,211.70,300.27,59.975,1450049403,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,314464.4,314464.4,11102,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049429,24792.00
12/13/2015 18:30,2,0.000,ALERT,211.93,299.67,59.975,1450049403,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,308625.4,308625.4,11108,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049430,24793.00
12/13/2015 18:30,2,0.000,ALERT,211.48,300.27,59.991,1450049403,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,584234.6,584234.6,334,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049432,24794.00
12/13/2015 18:30,2,0.000,ALERT,211.93,299.67,59.933,1450049403,"274151322000076","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,620488.0,620488.0,334,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049434,24795.00
12/13/2015 18:30,2,0.000,ALERT,212.83,303.58,59.981,1450049403,"201051344000868","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,300237.4,300237.4,6443,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049436,24796.00
12/13/2015 18:30,2,0.000,ALERT,211.48,300.57,59.970,1450049403,"274151322000095","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,613456.9,613456.9,334,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049438,24797.00
12/13/2015 18:30,2,0.000,ALERT,212.61,302.37,59.986,1450049403,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,300606.2,300606.2,6438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049439,24798.00
12/13/2015 18:30,2,0.000,ALERT,211.48,299.37,59.986,1450049403,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,312528.2,312528.2,11104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049441,24799.00
12/13/2015 18:30,2,0.000,ALERT,212.61,302.68,59.949,1450049403,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,310435.9,310435.9,6440,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049443,24800.00
12/13/2015 18:30,2,0.000,ALERT,213.29,302.37,59.981,1450049403,"201051344000853","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,307345.4,307345.4,6442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049445,24801.00
12/13/2015 18:30,2,0.000,ALERT,211.93,300.57,59.944,1450049403,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,314155.5,314155.5,11112,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049447,24802.00
12/13/2015 18:30,2,0.000,ALERT,211.93,299.97,59.975,1450049403,"201051344000917","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,311843.6,311843.6,11123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049449,24803.00
12/13/2015 18:30,2,0.000,ALERT,211.93,300.57,59.970,1450049403,"201051344001145","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,314941.8,314941.8,11127,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049451,24804.00
12/13/2015 18:30,2,0.000,ALERT,211.70,299.67,59.954,1450049403,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11106,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049452,24805.00
12/13/2015 18:30,2,0.000,ALERT,211.25,299.37,59.970,1450049403,"274151322000088","219011344069620",0.00,6.30,0,297.57,300.57,0.0,0.0,0.000,567377.2,567377.2,335,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049454,24806.00
12/13/2015 18:30,2,0.000,ALERT,212.38,299.07,59.970,1450049403,"274151322000068","219011344069620",0.00,6.00,0,297.26,299.97,0.0,0.0,0.000,475526.9,475526.9,345,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049456,24807.00
12/13/2015 18:30,2,0.000,ALERT,211.48,300.27,59.970,1450049403,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,305658.8,305658.8,11096,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049458,24808.00
12/13/2015 18:30,2,0.000,ALERT,212.38,302.98,59.975,1450049403,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,311598.9,311598.9,6441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049459,24809.00
12/13/2015 18:30,2,0.000,ALERT,211.70,299.97,59.975,1450049403,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,311924.7,311924.7,11108,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049461,24810.00
12/13/2015 18:30,2,0.000,ALERT,211.48,299.97,59.965,1450049403,"274151322000054","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,579474.4,579474.4,334,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049463,24811.00
12/13/2015 18:30,2,0.000,ALERT,213.06,302.37,60.012,1450049403,"201051344000867","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,300715.7,300715.7,6438,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049465,24812.00
12/13/2015 18:30,2,0.000,ALERT,211.70,300.57,59.975,1450049403,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,310020.0,310020.0,11120,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049467,24813.00
12/13/2015 18:30,2,0.000,ALERT,212.61,302.68,59.986,1450049403,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,313755.4,313755.4,6447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049469,24814.00
12/13/2015 18:30,2,0.000,ALERT,212.83,301.77,59.981,1450049403,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,307522.3,307522.3,6434,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049471,24815.00
12/13/2015 18:30,2,0.000,ALERT,212.61,302.98,59.986,1450049403,"201051344000569","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,315111.8,315111.8,6435,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049472,24816.00
12/13/2015 18:30,2,0.000,ALERT,212.61,302.68,59.981,1450049403,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,310435.8,310435.8,6436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049474,24817.00
12/13/2015 18:30,2,0.000,ALERT,212.83,302.68,59.965,1450049403,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,305986.3,305986.3,6438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049476,24818.00
12/13/2015 18:30,2,0.000,ALERT,213.29,303.28,59.986,1450049403,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,307972.2,307972.2,6442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450049478,24819.00
12/13/2015 18:30,2,0.000,ALERT,211.48,299.07,59.986,1450049403,"274151322000087","219011344069620",0.00,6.30,0,296.96,300.27,0.0,0.0,0.000,554926.4,554926.4,336,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450049480,24820.00
12/13/2015 18:45,2,0.000,ALERT,213.06,302.68,59.986,1450050303,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,308719.4,308719.4,6443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050305,24821.00
12/13/2015 18:45,2,0.000,ALERT,211.48,299.37,59.975,1450050303,"274151322000085","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,582178.1,582178.1,337,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050307,24822.00
12/13/2015 18:45,2,0.000,ALERT,213.29,302.37,59.986,1450050303,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,301556.2,301556.2,6448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050308,24823.00
12/13/2015 18:45,2,0.000,ALERT,212.61,302.68,59.986,1450050303,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,302498.2,302498.2,6449,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050310,24824.00
12/13/2015 18:45,2,0.000,ALERT,211.48,300.57,59.986,1450050303,"201051344000646","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,307423.5,307423.5,11100,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050312,24825.00
12/13/2015 18:45,2,0.000,ALERT,211.25,299.37,59.981,1450050303,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,589718.2,589718.2,336,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050314,24826.00
12/13/2015 18:45,2,0.000,ALERT,211.93,300.87,59.986,1450050303,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,312045.2,312045.2,11107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050316,24827.00
12/13/2015 18:45,2,0.000,ALERT,211.70,300.87,59.986,1450050303,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,310542.1,310542.1,11134,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050317,24828.00
12/13/2015 18:45,2,0.000,ALERT,212.16,301.47,59.981,1450050303,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,305310.7,305310.7,11101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050319,24829.00
12/13/2015 18:45,2,0.000,ALERT,211.48,300.57,59.949,1450050303,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,314160.0,314160.0,11100,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050321,24830.00
12/13/2015 18:45,2,0.000,ALERT,211.48,299.37,60.002,1450050303,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,475647.7,475647.7,346,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050323,24831.00
12/13/2015 18:45,2,0.000,ALERT,212.61,303.28,59.986,1450050303,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,316108.4,316108.4,6441,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050325,24832.00
12/13/2015 18:45,2,0.000,ALERT,211.70,301.17,59.986,1450050303,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,312780.3,312780.3,11109,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050326,24833.00
12/13/2015 18:45,2,0.000,ALERT,211.70,300.27,59.981,1450050303,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,314464.4,314464.4,11104,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050328,24834.00
12/13/2015 18:45,2,0.000,ALERT,211.93,299.97,59.986,1450050303,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,308625.4,308625.4,11110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050330,24835.00
12/13/2015 18:45,2,0.000,ALERT,211.48,300.27,59.981,1450050303,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,584234.6,584234.6,336,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050332,24836.00
12/13/2015 18:45,2,0.000,ALERT,211.93,299.67,59.970,1450050303,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,620488.0,620488.0,336,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050334,24837.00
12/13/2015 18:45,2,0.000,ALERT,212.61,303.28,59.986,1450050303,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,300237.4,300237.4,6445,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050336,24838.00
12/13/2015 18:45,2,0.000,ALERT,211.25,300.57,59.975,1450050303,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,613456.9,613456.9,336,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050338,24839.00
12/13/2015 18:45,2,0.000,ALERT,212.38,302.37,59.986,1450050303,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,300606.2,300606.2,6440,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050339,24840.00
12/13/2015 18:45,2,0.000,ALERT,211.48,299.97,59.981,1450050303,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,312528.2,312528.2,11106,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050341,24841.00
12/13/2015 18:45,2,0.000,ALERT,212.38,302.37,59.949,1450050303,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,310435.9,310435.9,6442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050343,24842.00
12/13/2015 18:45,2,0.000,ALERT,213.06,302.07,59.965,1450050303,"201051344000853","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,307345.4,307345.4,6444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050345,24843.00
12/13/2015 18:45,2,0.000,ALERT,212.16,300.57,59.975,1450050303,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314155.5,314155.5,11114,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050347,24844.00
12/13/2015 18:45,2,0.000,ALERT,211.93,299.67,59.981,1450050303,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,311843.6,311843.6,11125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050349,24845.00
12/13/2015 18:45,2,0.000,ALERT,211.93,300.87,60.012,1450050303,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,314941.8,314941.8,11129,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050351,24846.00
12/13/2015 18:45,2,0.000,ALERT,211.93,299.97,59.981,1450050303,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11108,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050352,24847.00
12/13/2015 18:45,2,0.000,ALERT,210.80,299.07,60.012,1450050303,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,567377.2,567377.2,337,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050354,24848.00
12/13/2015 18:45,2,0.000,ALERT,211.93,298.77,59.975,1450050303,"274151322000068","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,475526.9,475526.9,347,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050356,24849.00
12/13/2015 18:45,2,0.000,ALERT,211.25,300.57,59.986,1450050303,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,305658.8,305658.8,11098,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050358,24850.00
12/13/2015 18:45,2,0.000,ALERT,212.16,302.98,59.981,1450050303,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,311598.9,311598.9,6443,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050360,24851.00
12/13/2015 18:45,2,0.000,ALERT,211.70,300.27,60.018,1450050303,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,311924.7,311924.7,11110,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050361,24852.00
12/13/2015 18:45,2,0.000,ALERT,211.25,299.67,59.986,1450050303,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,579474.4,579474.4,336,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050363,24853.00
12/13/2015 18:45,2,0.000,ALERT,212.83,302.37,59.986,1450050303,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,300715.7,300715.7,6440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050365,24854.00
12/13/2015 18:45,2,0.000,ALERT,211.70,300.27,59.970,1450050303,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,310020.0,310020.0,11122,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050367,24855.00
12/13/2015 18:45,2,0.000,ALERT,212.38,302.37,59.975,1450050303,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,313755.4,313755.4,6449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050369,24856.00
12/13/2015 18:45,2,0.000,ALERT,212.83,302.07,60.018,1450050303,"201051344000648","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,307522.3,307522.3,6436,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050370,24857.00
12/13/2015 18:45,2,0.000,ALERT,212.61,302.98,59.986,1450050303,"201051344000569","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,315111.8,315111.8,6437,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050372,24858.00
12/13/2015 18:45,2,0.000,ALERT,212.38,302.68,59.996,1450050303,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,310435.8,310435.8,6438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050374,24859.00
12/13/2015 18:45,2,0.000,ALERT,212.61,302.37,59.996,1450050303,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,305986.3,305986.3,6440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450050376,24860.00
12/13/2015 18:45,2,0.000,ALERT,213.06,302.68,59.991,1450050303,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,307972.2,307972.2,6444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050378,24861.00
12/13/2015 18:45,2,0.000,ALERT,211.25,298.77,59.954,1450050303,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,554926.4,554926.4,338,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450050380,24862.00
12/13/2015 19:00,2,0.000,ALERT,213.29,302.98,59.975,1450051203,"201051344000645","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,308719.4,308719.4,6445,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051205,24863.00
12/13/2015 19:00,2,0.000,ALERT,211.93,299.97,59.986,1450051203,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,582178.1,582178.1,339,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051206,24864.00
12/13/2015 19:00,2,0.000,ALERT,213.51,302.98,59.996,1450051203,"201051344000633","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,301556.2,301556.2,6450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051208,24865.00
12/13/2015 19:00,2,0.000,ALERT,213.06,302.98,60.007,1450051203,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,302498.2,302498.2,6451,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051210,24866.00
12/13/2015 19:00,2,0.000,ALERT,211.93,301.47,59.991,1450051203,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,307423.5,307423.5,11102,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051212,24867.00
12/13/2015 19:00,2,0.000,ALERT,211.25,300.27,59.991,1450051203,"274151322000052","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,589718.2,589718.2,338,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051214,24868.00
12/13/2015 19:00,2,0.000,ALERT,212.38,301.77,59.954,1450051203,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,312045.2,312045.2,11109,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051215,24869.00
12/13/2015 19:00,2,0.000,ALERT,212.16,301.77,59.991,1450051203,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,310542.1,310542.1,11136,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051217,24870.00
12/13/2015 19:00,2,0.000,ALERT,212.61,302.37,60.002,1450051203,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,305310.7,305310.7,11103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051219,24871.00
12/13/2015 19:00,2,0.000,ALERT,211.93,301.47,60.012,1450051203,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,314160.0,314160.0,11102,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051221,24872.00
12/13/2015 19:00,2,0.000,ALERT,211.70,299.07,59.954,1450051203,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,475647.7,475647.7,348,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051223,24873.00
12/13/2015 19:00,2,0.000,ALERT,212.83,303.58,59.975,1450051203,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,316108.4,316108.4,6443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051225,24874.00
12/13/2015 19:00,2,0.000,ALERT,212.16,302.07,60.007,1450051203,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312780.3,312780.3,11111,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051227,24875.00
