ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 19:00,2,0.000,ALERT,212.16,301.47,60.039,1450051203,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,314464.4,314464.4,11106,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051229,24876.00
12/13/2015 19:00,2,0.000,ALERT,212.38,300.87,60.018,1450051203,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,308625.4,308625.4,11112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051230,24877.00
12/13/2015 19:00,2,0.000,ALERT,211.70,300.27,60.002,1450051203,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,584234.6,584234.6,338,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051232,24878.00
12/13/2015 19:00,2,0.000,ALERT,212.16,299.67,59.975,1450051203,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,620488.0,620488.0,338,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051234,24879.00
12/13/2015 19:00,2,0.000,ALERT,212.83,303.88,59.959,1450051203,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,300237.4,300237.4,6447,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051236,24880.00
12/13/2015 19:00,2,0.000,ALERT,211.70,300.87,59.965,1450051203,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,613456.9,613456.9,338,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051238,24881.00
12/13/2015 19:00,2,0.000,ALERT,212.61,302.68,60.034,1450051203,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,300606.2,300606.2,6442,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051239,24882.00
12/13/2015 19:00,2,0.000,ALERT,211.93,300.87,60.002,1450051203,"201051344001025","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,312528.2,312528.2,11108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051241,24883.00
12/13/2015 19:00,2,0.000,ALERT,212.61,302.98,59.996,1450051203,"201051344000458","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,310435.9,310435.9,6444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051243,24884.00
12/13/2015 19:00,2,0.000,ALERT,213.51,302.68,60.034,1450051203,"201051344000853","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,307345.4,307345.4,6446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051245,24885.00
12/13/2015 19:00,2,0.000,ALERT,212.61,301.77,59.991,1450051203,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,314155.5,314155.5,11116,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051247,24886.00
12/13/2015 19:00,2,0.000,ALERT,212.61,301.17,59.954,1450051203,"201051344000917","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,311843.6,311843.6,11127,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051249,24887.00
12/13/2015 19:00,2,0.000,ALERT,212.61,301.77,59.991,1450051203,"201051344001145","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,314941.8,314941.8,11131,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051251,24888.00
12/13/2015 19:00,2,0.000,ALERT,212.38,300.87,59.986,1450051203,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,308975.5,308975.5,11110,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051253,24889.00
12/13/2015 19:00,2,0.000,ALERT,211.25,299.37,59.981,1450051203,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,567377.2,567377.2,339,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051254,24890.00
12/13/2015 19:00,2,0.000,ALERT,212.16,298.77,59.986,1450051203,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,475526.9,475526.9,349,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051256,24891.00
12/13/2015 19:00,2,0.000,ALERT,211.70,301.17,59.981,1450051203,"201051344001135","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,305658.8,305658.8,11100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051258,24892.00
12/13/2015 19:00,2,0.000,ALERT,212.38,303.28,59.981,1450051203,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,311598.9,311598.9,6445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051260,24893.00
12/13/2015 19:00,2,0.000,ALERT,212.38,300.87,60.028,1450051203,"201051344001203","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,311924.7,311924.7,11112,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051262,24894.00
12/13/2015 19:00,2,0.000,ALERT,211.25,299.67,59.970,1450051203,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,579474.4,579474.4,338,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051263,24895.00
12/13/2015 19:00,2,0.000,ALERT,213.06,302.07,59.981,1450051203,"201051344000867","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,300715.7,300715.7,6442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051265,24896.00
12/13/2015 19:00,2,0.000,ALERT,212.16,301.17,59.975,1450051203,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,310020.0,310020.0,11124,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051267,24897.00
12/13/2015 19:00,2,0.000,ALERT,212.61,302.37,59.944,1450051203,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,313755.4,313755.4,6451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051269,24898.00
12/13/2015 19:00,2,0.000,ALERT,213.06,302.07,59.970,1450051203,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,307522.3,307522.3,6438,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051271,24899.00
12/13/2015 19:00,2,0.000,ALERT,212.83,303.28,59.954,1450051203,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,315111.8,315111.8,6439,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051272,24900.00
12/13/2015 19:00,2,0.000,ALERT,212.83,302.98,59.965,1450051203,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,310435.8,310435.8,6440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051274,24901.00
12/13/2015 19:00,2,0.000,ALERT,212.83,302.37,59.965,1450051203,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,305986.3,305986.3,6442,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450051276,24902.00
12/13/2015 19:00,2,0.000,ALERT,213.29,303.28,59.975,1450051203,"201051344000576","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,307972.2,307972.2,6446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051278,24903.00
12/13/2015 19:00,2,0.000,ALERT,211.48,298.77,59.938,1450051203,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,554926.4,554926.4,340,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450051280,24904.00
12/13/2015 19:15,2,0.000,ALERT,213.06,302.68,59.986,1450052103,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,308719.4,308719.4,6447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052105,24905.00
12/13/2015 19:15,2,0.000,ALERT,211.70,299.97,59.970,1450052103,"274151322000085","219011344069620",0.00,5.50,0,298.17,301.17,0.0,0.0,0.000,582178.1,582178.1,341,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052107,24906.00
12/13/2015 19:15,2,0.000,ALERT,213.29,302.68,59.959,1450052103,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,301556.2,301556.2,6452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052109,24907.00
12/13/2015 19:15,2,0.000,ALERT,212.83,302.68,59.981,1450052103,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,302498.2,302498.2,6453,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052111,24908.00
12/13/2015 19:15,2,0.000,ALERT,211.70,300.57,59.970,1450052103,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,307423.5,307423.5,11104,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052112,24909.00
12/13/2015 19:15,2,0.000,ALERT,211.48,300.27,59.970,1450052103,"274151322000052","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,589718.2,589718.2,340,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052114,24910.00
12/13/2015 19:15,2,0.000,ALERT,211.93,300.87,59.981,1450052103,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,312045.2,312045.2,11111,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052116,24911.00
12/13/2015 19:15,2,0.000,ALERT,211.93,300.87,59.975,1450052103,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,310542.1,310542.1,11138,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052118,24912.00
12/13/2015 19:15,2,0.000,ALERT,212.38,301.47,59.970,1450052103,"201051344000582","219011344069620",0.00,4.00,0,300.57,303.58,0.0,0.0,0.000,305310.7,305310.7,11105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052120,24913.00
12/13/2015 19:15,2,0.000,ALERT,211.48,300.57,59.981,1450052103,"201051344000955","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,314160.0,314160.0,11104,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052121,24914.00
12/13/2015 19:15,2,0.000,ALERT,211.70,299.37,59.965,1450052103,"274151322000094","219011344069620",0.00,4.50,0,297.57,300.57,0.0,0.0,0.000,475647.7,475647.7,350,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052123,24915.00
12/13/2015 19:15,2,0.000,ALERT,212.61,303.28,59.975,1450052103,"201051344000579","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,316108.4,316108.4,6445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052125,24916.00
12/13/2015 19:15,2,0.000,ALERT,211.70,300.87,59.975,1450052103,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,312780.3,312780.3,11113,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052127,24917.00
12/13/2015 19:15,2,0.000,ALERT,211.93,300.27,59.975,1450052103,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,314464.4,314464.4,11108,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052129,24918.00
12/13/2015 19:15,2,0.000,ALERT,212.16,299.97,59.986,1450052103,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,308625.4,308625.4,11114,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052130,24919.00
12/13/2015 19:15,2,0.000,ALERT,211.93,299.97,59.970,1450052103,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,584234.6,584234.6,340,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052132,24920.00
12/13/2015 19:15,2,0.000,ALERT,212.38,299.67,59.959,1450052103,"274151322000076","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,620488.0,620488.0,340,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052134,24921.00
12/13/2015 19:15,2,0.000,ALERT,212.61,303.28,59.959,1450052103,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,300237.4,300237.4,6449,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052136,24922.00
12/13/2015 19:15,2,0.000,ALERT,211.70,300.57,59.975,1450052103,"274151322000095","219011344069620",0.00,4.50,0,299.37,302.37,0.0,0.0,0.000,613456.9,613456.9,340,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052138,24923.00
12/13/2015 19:15,2,0.000,ALERT,212.38,302.37,59.975,1450052103,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,300606.2,300606.2,6444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052140,24924.00
12/13/2015 19:15,2,0.000,ALERT,211.70,299.67,59.975,1450052103,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,312528.2,312528.2,11110,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052141,24925.00
12/13/2015 19:15,2,0.000,ALERT,212.61,302.98,59.981,1450052103,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,310435.9,310435.9,6446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052143,24926.00
12/13/2015 19:15,2,0.000,ALERT,213.29,302.68,60.018,1450052103,"201051344000853","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,307345.4,307345.4,6448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052145,24927.00
12/13/2015 19:15,2,0.000,ALERT,212.16,300.57,59.986,1450052103,"201051344000685","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,314155.5,314155.5,11118,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052147,24928.00
12/13/2015 19:15,2,0.000,ALERT,211.93,300.27,59.991,1450052103,"201051344000917","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,311843.6,311843.6,11129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052149,24929.00
12/13/2015 19:15,2,0.000,ALERT,211.93,300.57,60.012,1450052103,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,314941.8,314941.8,11133,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052150,24930.00
12/13/2015 19:15,2,0.000,ALERT,211.70,299.97,59.975,1450052103,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,308975.5,308975.5,11112,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052152,24931.00
12/13/2015 19:15,2,0.000,ALERT,211.03,299.67,60.007,1450052103,"274151322000088","219011344069620",0.00,5.50,0,297.87,300.87,0.0,0.0,0.000,567377.2,567377.2,341,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052154,24932.00
12/13/2015 19:15,2,0.000,ALERT,212.16,298.47,59.975,1450052103,"274151322000068","219011344069620",0.00,6.00,0,297.57,300.27,0.0,0.0,0.000,475526.9,475526.9,351,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052156,24933.00
12/13/2015 19:15,2,0.000,ALERT,211.48,300.57,59.981,1450052103,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,305658.8,305658.8,11102,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052158,24934.00
12/13/2015 19:15,2,0.000,ALERT,212.16,303.28,59.981,1450052103,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,311598.9,311598.9,6447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052160,24935.00
12/13/2015 19:15,2,0.000,ALERT,211.93,300.27,59.981,1450052103,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,311924.7,311924.7,11114,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052162,24936.00
12/13/2015 19:15,2,0.000,ALERT,211.48,299.67,59.975,1450052103,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,579474.4,579474.4,340,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052163,24937.00
12/13/2015 19:15,2,0.000,ALERT,212.83,302.37,59.970,1450052103,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,300715.7,300715.7,6444,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052165,24938.00
12/13/2015 19:15,2,0.000,ALERT,211.70,300.27,59.981,1450052103,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,310020.0,310020.0,11126,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052167,24939.00
12/13/2015 19:15,2,0.000,ALERT,212.38,302.68,59.975,1450052103,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,313755.4,313755.4,6453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052169,24940.00
12/13/2015 19:15,2,0.000,ALERT,212.83,302.07,59.981,1450052103,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,307522.3,307522.3,6440,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052171,24941.00
12/13/2015 19:15,2,0.000,ALERT,212.83,303.58,59.981,1450052103,"201051344000569","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,315111.8,315111.8,6441,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052172,24942.00
12/13/2015 19:15,2,0.000,ALERT,212.61,302.98,59.949,1450052103,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,310435.8,310435.8,6442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450052174,24943.00
12/13/2015 19:15,2,0.000,ALERT,212.83,302.68,59.986,1450052103,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,305986.3,305986.3,6444,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052176,24944.00
12/13/2015 19:15,2,0.000,ALERT,213.06,303.28,59.981,1450052103,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,307972.2,307972.2,6448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052178,24945.00
12/13/2015 19:15,2,0.000,ALERT,211.48,299.07,59.986,1450052103,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,554926.4,554926.4,342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450052180,24946.00
12/13/2015 19:30,2,0.000,ALERT,213.06,302.68,59.965,1450053003,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,308719.4,308719.4,6449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053005,24947.00
12/13/2015 19:30,2,0.000,ALERT,211.48,299.37,59.965,1450053003,"274151322000085","219011344069620",0.00,5.50,0,296.96,305.08,0.0,0.0,0.000,582178.1,582178.1,343,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053007,24948.00
12/13/2015 19:30,2,0.000,ALERT,213.29,302.37,59.981,1450053003,"201051344000633","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,301556.2,301556.2,6454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053009,24949.00
12/13/2015 19:30,2,0.000,ALERT,212.83,302.68,59.970,1450053003,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,302498.2,302498.2,6455,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053010,24950.00
12/13/2015 19:30,2,0.000,ALERT,211.48,300.57,59.965,1450053003,"201051344000646","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,307423.5,307423.5,11106,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053012,24951.00
12/13/2015 19:30,2,0.000,ALERT,211.03,299.07,59.928,1450053003,"274151322000052","219011344069620",0.00,5.00,0,296.96,305.98,0.0,0.0,0.000,589718.2,589718.2,342,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053014,24952.00
12/13/2015 19:30,2,0.000,ALERT,211.93,300.57,59.970,1450053003,"201051344000585","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,312045.2,312045.2,11113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053016,24953.00
12/13/2015 19:30,2,0.000,ALERT,211.93,300.87,60.012,1450053003,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,310542.1,310542.1,11140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053018,24954.00
12/13/2015 19:30,2,0.000,ALERT,212.38,301.47,59.944,1450053003,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,305310.7,305310.7,11107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053020,24955.00
12/13/2015 19:30,2,0.000,ALERT,211.48,300.57,59.970,1450053003,"201051344000955","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,314160.0,314160.0,11106,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053021,24956.00
12/13/2015 19:30,2,0.000,ALERT,211.25,298.77,59.928,1450053003,"274151322000094","219011344069620",0.00,4.50,0,296.66,304.78,0.0,0.0,0.000,475647.7,475647.7,352,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053023,24957.00
12/13/2015 19:30,2,0.000,ALERT,212.61,303.28,59.996,1450053003,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,316108.4,316108.4,6447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053025,24958.00
12/13/2015 19:30,2,0.000,ALERT,211.70,300.87,60.007,1450053003,"201051344000890","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,312780.3,312780.3,11115,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053027,24959.00
12/13/2015 19:30,2,0.000,ALERT,211.93,300.27,59.965,1450053003,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,314464.4,314464.4,11110,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053029,24960.00
12/13/2015 19:30,2,0.000,ALERT,211.93,299.67,59.965,1450053003,"201051344000417","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,308625.4,308625.4,11116,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053030,24961.00
12/13/2015 19:30,2,0.000,ALERT,211.70,299.97,59.954,1450053003,"274151322000083","219011344069620",0.00,5.50,0,297.57,306.28,0.0,0.0,0.000,584234.6,584234.6,342,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053032,24962.00
12/13/2015 19:30,2,0.000,ALERT,212.16,299.67,59.959,1450053003,"274151322000076","219011344069620",0.00,5.00,0,296.96,305.38,0.0,0.0,0.000,620488.0,620488.0,342,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053034,24963.00
12/13/2015 19:30,2,0.000,ALERT,212.61,303.28,59.922,1450053003,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,300237.4,300237.4,6451,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053036,24964.00
12/13/2015 19:30,2,0.000,ALERT,211.48,300.57,59.949,1450053003,"274151322000095","219011344069620",0.00,4.50,0,298.47,306.58,0.0,0.0,0.000,613456.9,613456.9,342,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053038,24965.00
12/13/2015 19:30,2,0.000,ALERT,212.61,302.37,59.975,1450053003,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.48,0.0,0.0,0.000,300606.2,300606.2,6446,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053039,24966.00
12/13/2015 19:30,2,0.000,ALERT,211.70,299.97,59.917,1450053003,"201051344001025","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,312528.2,312528.2,11112,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053041,24967.00
12/13/2015 19:30,2,0.000,ALERT,212.61,302.68,59.959,1450053003,"201051344000458","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,310435.9,310435.9,6448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053043,24968.00
12/13/2015 19:30,2,0.000,ALERT,213.06,302.37,59.959,1450053003,"201051344000853","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,307345.4,307345.4,6450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053045,24969.00
12/13/2015 19:30,2,0.000,ALERT,212.38,300.57,59.965,1450053003,"201051344000685","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,314155.5,314155.5,11120,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053047,24970.00
12/13/2015 19:30,2,0.000,ALERT,212.16,299.97,59.959,1450053003,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,311843.6,311843.6,11131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053048,24971.00
12/13/2015 19:30,2,0.000,ALERT,211.93,300.57,59.954,1450053003,"201051344001145","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,314941.8,314941.8,11135,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053050,24972.00
12/13/2015 19:30,2,0.000,ALERT,211.93,299.67,59.928,1450053003,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,308975.5,308975.5,11114,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053052,24973.00
12/13/2015 19:30,2,0.000,ALERT,211.25,299.37,59.959,1450053003,"274151322000088","219011344069620",0.00,5.50,0,296.96,305.38,0.0,0.0,0.000,567377.2,567377.2,343,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053054,24974.00
12/13/2015 19:30,2,0.000,ALERT,212.16,298.47,59.959,1450053003,"274151322000068","219011344069620",0.00,6.00,0,296.66,304.48,0.0,0.0,0.000,475526.9,475526.9,353,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053056,24975.00
12/13/2015 19:30,2,0.000,ALERT,211.48,300.57,59.965,1450053003,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,305658.8,305658.8,11104,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053058,24976.00
12/13/2015 19:30,2,0.000,ALERT,212.38,303.28,59.965,1450053003,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,311598.9,311598.9,6449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053059,24977.00
12/13/2015 19:30,2,0.000,ALERT,211.70,299.97,59.970,1450053003,"201051344001203","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,311924.7,311924.7,11116,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053061,24978.00
12/13/2015 19:30,2,0.000,ALERT,211.25,300.27,59.959,1450053003,"274151322000054","219011344069620",0.00,6.00,0,296.96,305.68,0.0,0.0,0.000,579474.4,579474.4,342,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053063,24979.00
12/13/2015 19:30,2,0.000,ALERT,213.06,302.68,59.970,1450053003,"201051344000867","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,300715.7,300715.7,6446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053065,24980.00
12/13/2015 19:30,2,0.000,ALERT,211.93,300.57,59.965,1450053003,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,310020.0,310020.0,11128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053067,24981.00
12/13/2015 19:30,2,0.000,ALERT,212.61,302.98,59.975,1450053003,"201051344000900","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,313755.4,313755.4,6455,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053068,24982.00
12/13/2015 19:30,2,0.000,ALERT,212.83,302.37,59.970,1450053003,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,307522.3,307522.3,6442,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053070,24983.00
12/13/2015 19:30,2,0.000,ALERT,212.83,303.58,60.007,1450053003,"201051344000569","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,315111.8,315111.8,6443,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053072,24984.00
12/13/2015 19:30,2,0.000,ALERT,212.61,302.68,59.965,1450053003,"201051344000983","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,310435.8,310435.8,6444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053074,24985.00
12/13/2015 19:30,2,0.000,ALERT,212.83,302.68,59.965,1450053003,"201051344001158","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,305986.3,305986.3,6446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053076,24986.00
12/13/2015 19:30,2,0.000,ALERT,213.29,303.28,59.970,1450053003,"201051344000576","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,307972.2,307972.2,6450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053077,24987.00
12/13/2015 19:30,2,0.000,ALERT,211.70,299.07,59.959,1450053003,"274151322000087","219011344069620",0.00,6.30,0,296.06,304.78,0.0,0.0,0.000,554926.4,554926.4,344,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053079,24988.00
12/13/2015 19:45,2,0.000,ALERT,213.29,302.68,59.991,1450053904,"201051344000645","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,308719.4,308719.4,6451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053906,24989.00
12/13/2015 19:45,2,0.000,ALERT,211.70,299.37,59.975,1450053904,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,582178.1,582178.1,345,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053908,24990.00
12/13/2015 19:45,2,0.000,ALERT,213.29,302.37,59.986,1450053904,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,301556.2,301556.2,6456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053909,24991.00
12/13/2015 19:45,2,0.000,ALERT,212.83,302.68,59.991,1450053904,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,302498.2,302498.2,6457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053911,24992.00
12/13/2015 19:45,2,0.000,ALERT,211.70,300.57,59.991,1450053904,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,307423.5,307423.5,11108,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053913,24993.00
12/13/2015 19:45,2,0.000,ALERT,211.48,299.37,59.986,1450053904,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,589718.2,589718.2,344,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053915,24994.00
12/13/2015 19:45,2,0.000,ALERT,211.93,300.57,59.986,1450053904,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,312045.2,312045.2,11115,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053917,24995.00
12/13/2015 19:45,2,0.000,ALERT,211.93,300.87,59.981,1450053904,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,310542.1,310542.1,11142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053918,24996.00
12/13/2015 19:45,2,0.000,ALERT,212.38,301.47,59.986,1450053904,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,305310.7,305310.7,11109,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053920,24997.00
12/13/2015 19:45,2,0.000,ALERT,211.48,300.87,59.959,1450053904,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,314160.0,314160.0,11108,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053922,24998.00
12/13/2015 19:45,2,0.000,ALERT,211.70,299.07,59.986,1450053904,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,475647.7,475647.7,354,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053924,24999.00
12/13/2015 19:45,2,0.000,ALERT,212.83,303.58,59.991,1450053904,"201051344000579","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,316108.4,316108.4,6449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053925,25000.00
12/13/2015 19:45,2,0.000,ALERT,211.70,300.87,59.986,1450053904,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312780.3,312780.3,11117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053927,25001.00
12/13/2015 19:45,2,0.000,ALERT,211.93,300.57,60.002,1450053904,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,314464.4,314464.4,11112,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053929,25002.00
12/13/2015 19:45,2,0.000,ALERT,212.16,300.27,60.007,1450053904,"201051344000417","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,308625.4,308625.4,11118,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053931,25003.00
12/13/2015 19:45,2,0.000,ALERT,211.70,299.67,60.002,1450053904,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,584234.6,584234.6,344,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053933,25004.00
12/13/2015 19:45,2,0.000,ALERT,212.16,299.07,60.002,1450053904,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,620488.0,620488.0,344,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053934,25005.00
12/13/2015 19:45,2,0.000,ALERT,212.83,303.58,59.996,1450053904,"201051344000868","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,300237.4,300237.4,6453,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053936,25006.00
12/13/2015 19:45,2,0.000,ALERT,211.70,300.87,59.981,1450053904,"274151322000095","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,613456.9,613456.9,344,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053938,25007.00
12/13/2015 19:45,2,0.000,ALERT,212.61,302.68,59.986,1450053904,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,300606.2,300606.2,6448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053940,25008.00
12/13/2015 19:45,2,0.000,ALERT,211.70,299.97,60.023,1450053904,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,312528.2,312528.2,11114,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053942,25009.00
12/13/2015 19:45,2,0.000,ALERT,212.61,302.98,60.018,1450053904,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,310435.9,310435.9,6450,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053944,25010.00
12/13/2015 19:45,2,0.000,ALERT,213.29,302.68,59.949,1450053904,"201051344000853","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,307345.4,307345.4,6452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053946,25011.00
12/13/2015 19:45,2,0.000,ALERT,212.16,300.57,59.975,1450053904,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,314155.5,314155.5,11122,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053948,25012.00
12/13/2015 19:45,2,0.000,ALERT,211.93,299.97,59.986,1450053904,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,311843.6,311843.6,11133,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053950,25013.00
12/13/2015 19:45,2,0.000,ALERT,211.93,300.87,59.986,1450053904,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,314941.8,314941.8,11137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053952,25014.00
12/13/2015 19:45,2,0.000,ALERT,211.93,299.97,60.023,1450053904,"201051344000651","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,308975.5,308975.5,11116,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053954,25015.00
12/13/2015 19:45,2,0.000,ALERT,211.25,299.67,59.981,1450053904,"274151322000088","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,567377.2,567377.2,345,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053955,25016.00
12/13/2015 19:45,2,0.000,ALERT,212.16,298.77,59.975,1450053904,"274151322000068","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,475526.9,475526.9,355,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053957,25017.00
12/13/2015 19:45,2,0.000,ALERT,211.48,300.57,59.970,1450053904,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,305658.8,305658.8,11106,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053959,25018.00
12/13/2015 19:45,2,0.000,ALERT,212.61,303.58,60.007,1450053904,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,311598.9,311598.9,6451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053961,25019.00
12/13/2015 19:45,2,0.000,ALERT,211.93,300.27,59.981,1450053904,"201051344001203","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,311924.7,311924.7,11118,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053963,25020.00
12/13/2015 19:45,2,0.000,ALERT,211.48,299.97,59.975,1450053904,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,579474.4,579474.4,344,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053964,25021.00
