ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 19:45,2,0.000,ALERT,213.06,302.68,59.949,1450053904,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,300715.7,300715.7,6448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450053966,25022.00
12/13/2015 19:45,2,0.000,ALERT,211.70,300.57,59.986,1450053904,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,310020.0,310020.0,11130,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053968,25023.00
12/13/2015 19:45,2,0.000,ALERT,212.61,302.98,59.949,1450053904,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,313755.4,313755.4,6457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053970,25024.00
12/13/2015 19:45,2,0.000,ALERT,213.06,302.07,60.007,1450053904,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,307522.3,307522.3,6444,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053972,25025.00
12/13/2015 19:45,2,0.000,ALERT,212.83,303.58,60.012,1450053904,"201051344000569","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,315111.8,315111.8,6445,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053973,25026.00
12/13/2015 19:45,2,0.000,ALERT,212.83,303.28,59.965,1450053904,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,310435.8,310435.8,6446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053975,25027.00
12/13/2015 19:45,2,0.000,ALERT,212.83,302.37,59.981,1450053904,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,305986.3,305986.3,6448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053977,25028.00
12/13/2015 19:45,2,0.000,ALERT,213.29,303.58,59.981,1450053904,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,307972.2,307972.2,6452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053979,25029.00
12/13/2015 19:45,2,0.000,ALERT,211.48,298.47,59.965,1450053904,"274151322000087","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,554926.4,554926.4,346,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450053981,25030.00
12/13/2015 20:00,2,0.000,ALERT,213.06,302.37,59.970,1450054805,"201051344000645","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,308719.4,308719.4,6453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054807,25031.00
12/13/2015 20:00,2,0.000,ALERT,211.70,299.97,60.028,1450054805,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,582178.1,582178.1,347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054808,25032.00
12/13/2015 20:00,2,0.000,ALERT,213.29,302.07,59.975,1450054805,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,301556.2,301556.2,6458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054810,25033.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.68,59.991,1450054805,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,302498.2,302498.2,6459,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054812,25034.00
12/13/2015 20:00,2,0.000,ALERT,211.70,301.17,59.991,1450054805,"201051344000646","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,307423.5,307423.5,11110,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054814,25035.00
12/13/2015 20:00,2,0.000,ALERT,211.25,299.67,59.986,1450054805,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,589718.2,589718.2,346,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054816,25036.00
12/13/2015 20:00,2,0.000,ALERT,212.16,301.17,59.996,1450054805,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,312045.2,312045.2,11117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054818,25037.00
12/13/2015 20:00,2,0.000,ALERT,211.93,301.47,60.007,1450054805,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,310542.1,310542.1,11144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054819,25038.00
12/13/2015 20:00,2,0.000,ALERT,212.38,302.07,59.996,1450054805,"201051344000582","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,305310.7,305310.7,11111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054821,25039.00
12/13/2015 20:00,2,0.000,ALERT,211.70,301.17,59.959,1450054805,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,314160.0,314160.0,11110,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054823,25040.00
12/13/2015 20:00,2,0.000,ALERT,211.48,299.07,59.986,1450054805,"274151322000094","219011344069620",0.00,4.50,0,297.57,300.27,0.0,0.0,0.000,475647.7,475647.7,356,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054825,25041.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.98,59.996,1450054805,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,316108.4,316108.4,6451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054827,25042.00
12/13/2015 20:00,2,0.000,ALERT,211.93,301.47,60.023,1450054805,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312780.3,312780.3,11119,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054828,25043.00
12/13/2015 20:00,2,0.000,ALERT,212.16,300.87,59.991,1450054805,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314464.4,314464.4,11114,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054830,25044.00
12/13/2015 20:00,2,0.000,ALERT,212.16,300.57,60.002,1450054805,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,308625.4,308625.4,11120,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054832,25045.00
12/13/2015 20:00,2,0.000,ALERT,211.48,299.67,59.996,1450054805,"274151322000083","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,584234.6,584234.6,346,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054834,25046.00
12/13/2015 20:00,2,0.000,ALERT,211.93,299.67,59.970,1450054805,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,620488.0,620488.0,346,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054835,25047.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.98,59.996,1450054805,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,300237.4,300237.4,6455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054837,25048.00
12/13/2015 20:00,2,0.000,ALERT,211.48,300.87,59.996,1450054805,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,613456.9,613456.9,346,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054839,25049.00
12/13/2015 20:00,2,0.000,ALERT,212.38,302.37,59.991,1450054805,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,300606.2,300606.2,6450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054841,25050.00
12/13/2015 20:00,2,0.000,ALERT,211.70,299.97,59.981,1450054805,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,312528.2,312528.2,11116,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054843,25051.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.68,59.996,1450054805,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,310435.9,310435.9,6452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054845,25052.00
12/13/2015 20:00,2,0.000,ALERT,213.06,302.07,60.002,1450054805,"201051344000853","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,307345.4,307345.4,6454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054846,25053.00
12/13/2015 20:00,2,0.000,ALERT,212.38,300.87,59.959,1450054805,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,314155.5,314155.5,11124,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054848,25054.00
12/13/2015 20:00,2,0.000,ALERT,212.16,300.27,59.954,1450054805,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,311843.6,311843.6,11135,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054850,25055.00
12/13/2015 20:00,2,0.000,ALERT,212.16,300.87,59.981,1450054805,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314941.8,314941.8,11139,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054852,25056.00
12/13/2015 20:00,2,0.000,ALERT,211.93,300.27,59.996,1450054805,"201051344000651","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,308975.5,308975.5,11118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054854,25057.00
12/13/2015 20:00,2,0.000,ALERT,211.03,298.77,60.028,1450054805,"274151322000088","219011344069620",0.00,6.00,0,297.87,300.87,0.0,0.0,0.000,567377.2,567377.2,347,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054856,25058.00
12/13/2015 20:00,2,0.000,ALERT,211.93,298.17,59.981,1450054805,"274151322000068","219011344069620",0.00,6.00,0,297.57,299.97,0.0,0.0,0.000,475526.9,475526.9,357,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054857,25059.00
12/13/2015 20:00,2,0.000,ALERT,211.70,300.87,59.996,1450054805,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,305658.8,305658.8,11108,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054859,25060.00
12/13/2015 20:00,2,0.000,ALERT,212.16,302.98,59.991,1450054805,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,311598.9,311598.9,6453,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054861,25061.00
12/13/2015 20:00,2,0.000,ALERT,211.93,300.57,59.986,1450054805,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,311924.7,311924.7,11120,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054863,25062.00
12/13/2015 20:00,2,0.000,ALERT,211.25,299.07,59.981,1450054805,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,579474.4,579474.4,346,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054865,25063.00
12/13/2015 20:00,2,0.000,ALERT,212.83,302.37,59.991,1450054805,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,300715.7,300715.7,6450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054866,25064.00
12/13/2015 20:00,2,0.000,ALERT,211.93,300.57,60.018,1450054805,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,310020.0,310020.0,11132,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054868,25065.00
12/13/2015 20:00,2,0.000,ALERT,212.38,302.37,59.986,1450054805,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,313755.4,313755.4,6459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054870,25066.00
12/13/2015 20:00,2,0.000,ALERT,212.83,301.77,59.991,1450054805,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,307522.3,307522.3,6446,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054872,25067.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.98,59.949,1450054805,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,315111.8,315111.8,6447,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054874,25068.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.37,59.944,1450054805,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,310435.8,310435.8,6448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054875,25069.00
12/13/2015 20:00,2,0.000,ALERT,212.61,302.07,59.991,1450054805,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,305986.3,305986.3,6450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054877,25070.00
12/13/2015 20:00,2,0.000,ALERT,213.06,302.68,59.981,1450054805,"201051344000576","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,307972.2,307972.2,6454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450054879,25071.00
12/13/2015 20:00,2,0.000,ALERT,211.48,299.07,59.975,1450054805,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,554926.4,554926.4,348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450054881,25072.00
12/13/2015 20:15,2,0.000,ALERT,212.61,301.77,59.970,1450055703,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,308719.4,308719.4,6455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055705,25073.00
12/13/2015 20:15,2,0.000,ALERT,211.48,299.07,59.965,1450055703,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,582178.1,582178.1,349,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055707,25074.00
12/13/2015 20:15,2,0.000,ALERT,212.83,301.17,59.965,1450055703,"201051344000633","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,301556.2,301556.2,6460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055708,25075.00
12/13/2015 20:15,2,0.000,ALERT,212.38,302.07,59.975,1450055703,"201051344000469","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,302498.2,302498.2,6461,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055710,25076.00
12/13/2015 20:15,2,0.000,ALERT,211.48,300.57,59.959,1450055703,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,307423.5,307423.5,11112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055712,25077.00
12/13/2015 20:15,2,0.000,ALERT,211.25,298.77,59.959,1450055703,"274151322000052","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,589718.2,589718.2,348,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055714,25078.00
12/13/2015 20:15,2,0.000,ALERT,211.93,301.17,59.965,1450055703,"201051344000585","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,312045.2,312045.2,11119,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055716,25079.00
12/13/2015 20:15,2,0.000,ALERT,211.93,301.17,59.922,1450055703,"201051344001230","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,310542.1,310542.1,11146,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055717,25080.00
12/13/2015 20:15,2,0.000,ALERT,212.16,301.47,59.970,1450055703,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,305310.7,305310.7,11113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055719,25081.00
12/13/2015 20:15,2,0.000,ALERT,211.48,300.87,60.007,1450055703,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,314160.0,314160.0,11112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055721,25082.00
12/13/2015 20:15,2,0.000,ALERT,211.48,298.17,59.959,1450055703,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,475647.7,475647.7,358,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055723,25083.00
12/13/2015 20:15,2,0.000,ALERT,212.38,302.37,59.959,1450055703,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,316108.4,316108.4,6453,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055725,25084.00
12/13/2015 20:15,2,0.000,ALERT,211.70,301.17,59.965,1450055703,"201051344000890","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,312780.3,312780.3,11121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055727,25085.00
12/13/2015 20:15,2,0.000,ALERT,211.93,300.57,59.965,1450055703,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,314464.4,314464.4,11116,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055728,25086.00
12/13/2015 20:15,2,0.000,ALERT,211.93,299.97,59.975,1450055703,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,308625.4,308625.4,11122,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055730,25087.00
12/13/2015 20:15,2,0.000,ALERT,211.25,298.77,59.965,1450055703,"274151322000083","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,584234.6,584234.6,348,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055732,25088.00
12/13/2015 20:15,2,0.000,ALERT,211.93,299.07,59.965,1450055703,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,620488.0,620488.0,348,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055734,25089.00
12/13/2015 20:15,2,0.000,ALERT,212.38,302.37,59.944,1450055703,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,300237.4,300237.4,6457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055736,25090.00
12/13/2015 20:15,2,0.000,ALERT,211.48,299.97,59.970,1450055703,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,613456.9,613456.9,348,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055738,25091.00
12/13/2015 20:15,2,0.000,ALERT,212.16,301.47,59.970,1450055703,"201051344000988","219011344069620",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,300606.2,300606.2,6452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055739,25092.00
12/13/2015 20:15,2,0.000,ALERT,211.70,299.97,59.970,1450055703,"201051344001025","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,312528.2,312528.2,11118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055741,25093.00
12/13/2015 20:15,2,0.000,ALERT,212.16,302.07,60.007,1450055703,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,310435.9,310435.9,6454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055743,25094.00
12/13/2015 20:15,2,0.000,ALERT,212.83,301.47,59.922,1450055703,"201051344000853","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,307345.4,307345.4,6456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055745,25095.00
12/13/2015 20:15,2,0.000,ALERT,212.16,300.87,59.965,1450055703,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,314155.5,314155.5,11126,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055747,25096.00
12/13/2015 20:15,2,0.000,ALERT,211.93,300.27,59.970,1450055703,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,311843.6,311843.6,11137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055748,25097.00
12/13/2015 20:15,2,0.000,ALERT,212.16,300.87,59.959,1450055703,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314941.8,314941.8,11141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055750,25098.00
12/13/2015 20:15,2,0.000,ALERT,211.93,299.97,59.970,1450055703,"201051344000651","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,308975.5,308975.5,11120,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055752,25099.00
12/13/2015 20:15,2,0.000,ALERT,211.03,298.77,59.959,1450055703,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,567377.2,567377.2,349,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055754,25100.00
12/13/2015 20:15,2,0.000,ALERT,211.93,298.47,59.991,1450055703,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,475526.9,475526.9,359,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055756,25101.00
12/13/2015 20:15,2,0.000,ALERT,211.48,300.57,59.959,1450055703,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,305658.8,305658.8,11110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055758,25102.00
12/13/2015 20:15,2,0.000,ALERT,211.93,302.07,59.959,1450055703,"201051344000594","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,311598.9,311598.9,6455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055759,25103.00
12/13/2015 20:15,2,0.000,ALERT,211.93,300.27,59.954,1450055703,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,311924.7,311924.7,11122,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055761,25104.00
12/13/2015 20:15,2,0.000,ALERT,211.25,298.77,59.954,1450055703,"274151322000054","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,579474.4,579474.4,348,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055763,25105.00
12/13/2015 20:15,2,0.000,ALERT,212.61,301.47,59.954,1450055703,"201051344000867","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,300715.7,300715.7,6452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055765,25106.00
12/13/2015 20:15,2,0.000,ALERT,211.70,300.57,59.954,1450055703,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,310020.0,310020.0,11134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055767,25107.00
12/13/2015 20:15,2,0.000,ALERT,212.16,301.47,59.938,1450055703,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,313755.4,313755.4,6461,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055768,25108.00
12/13/2015 20:15,2,0.000,ALERT,212.38,300.87,59.949,1450055703,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,307522.3,307522.3,6448,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055770,25109.00
12/13/2015 20:15,2,0.000,ALERT,212.16,302.07,59.954,1450055703,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,315111.8,315111.8,6449,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450055772,25110.00
12/13/2015 20:15,2,0.000,ALERT,212.16,301.47,59.959,1450055703,"201051344000983","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,310435.8,310435.8,6450,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055774,25111.00
12/13/2015 20:15,2,0.000,ALERT,212.38,301.77,59.954,1450055703,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,305986.3,305986.3,6452,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055776,25112.00
12/13/2015 20:15,2,0.000,ALERT,212.61,302.37,59.965,1450055703,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,307972.2,307972.2,6456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055777,25113.00
12/13/2015 20:15,2,0.000,ALERT,211.48,298.47,59.996,1450055703,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,554926.4,554926.4,350,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450055779,25114.00
12/13/2015 20:30,2,0.000,ALERT,213.06,303.28,59.965,1450056603,"201051344000645","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,308719.4,308719.4,6457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056605,25115.00
12/13/2015 20:30,2,0.000,ALERT,211.93,300.87,59.975,1450056603,"274151322000085","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,582178.1,582178.1,351,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056607,25116.00
12/13/2015 20:30,2,0.000,ALERT,213.51,303.58,59.981,1450056603,"201051344000633","219011344069620",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,301556.2,301556.2,6462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056608,25117.00
12/13/2015 20:30,2,0.000,ALERT,213.06,303.88,60.007,1450056603,"201051344000469","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,302498.2,302498.2,6463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056610,25118.00
12/13/2015 20:30,2,0.000,ALERT,211.93,301.17,59.970,1450056603,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,307423.5,307423.5,11114,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056612,25119.00
12/13/2015 20:30,2,0.000,ALERT,211.48,300.57,59.970,1450056603,"274151322000052","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,589718.2,589718.2,350,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056614,25120.00
12/13/2015 20:30,2,0.000,ALERT,212.38,301.47,59.959,1450056603,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,312045.2,312045.2,11121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056616,25121.00
12/13/2015 20:30,2,0.000,ALERT,212.16,301.77,59.975,1450056603,"201051344001230","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,310542.1,310542.1,11148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056617,25122.00
12/13/2015 20:30,2,0.000,ALERT,212.83,302.07,59.970,1450056603,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,305310.7,305310.7,11115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056619,25123.00
12/13/2015 20:30,2,0.000,ALERT,211.70,301.17,59.938,1450056603,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,314160.0,314160.0,11114,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056621,25124.00
12/13/2015 20:30,2,0.000,ALERT,211.93,299.67,59.970,1450056603,"274151322000094","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,475647.7,475647.7,360,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056623,25125.00
12/13/2015 20:30,2,0.000,ALERT,212.83,303.88,59.970,1450056603,"201051344000579","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,316108.4,316108.4,6455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056624,25126.00
12/13/2015 20:30,2,0.000,ALERT,212.16,301.47,59.970,1450056603,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,312780.3,312780.3,11123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056626,25127.00
12/13/2015 20:30,2,0.000,ALERT,212.38,301.17,59.933,1450056603,"201051344000438","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,314464.4,314464.4,11118,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056628,25128.00
12/13/2015 20:30,2,0.000,ALERT,212.38,300.57,59.970,1450056603,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,308625.4,308625.4,11124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056630,25129.00
12/13/2015 20:30,2,0.000,ALERT,211.93,301.17,59.970,1450056603,"274151322000083","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,584234.6,584234.6,350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056632,25130.00
12/13/2015 20:30,2,0.000,ALERT,212.38,300.57,59.965,1450056603,"274151322000076","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,620488.0,620488.0,350,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056633,25131.00
12/13/2015 20:30,2,0.000,ALERT,212.83,303.58,59.970,1450056603,"201051344000868","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,300237.4,300237.4,6459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056635,25132.00
12/13/2015 20:30,2,0.000,ALERT,211.93,301.17,59.959,1450056603,"274151322000095","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,613456.9,613456.9,350,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056637,25133.00
12/13/2015 20:30,2,0.000,ALERT,212.61,302.98,59.970,1450056603,"201051344000988","219011344069620",0.00,5.00,0,297.57,304.78,0.0,0.0,0.000,300606.2,300606.2,6454,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056639,25134.00
12/13/2015 20:30,2,0.000,ALERT,212.16,300.57,59.970,1450056603,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,312528.2,312528.2,11120,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056641,25135.00
12/13/2015 20:30,2,0.000,ALERT,212.61,303.28,59.965,1450056603,"201051344000458","219011344069620",0.00,6.00,0,299.97,305.98,0.0,0.0,0.000,310435.9,310435.9,6456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056643,25136.00
12/13/2015 20:30,2,0.000,ALERT,213.29,302.98,59.970,1450056603,"201051344000853","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,307345.4,307345.4,6458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056645,25137.00
12/13/2015 20:30,2,0.000,ALERT,212.61,300.87,59.970,1450056603,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,314155.5,314155.5,11128,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056647,25138.00
12/13/2015 20:30,2,0.000,ALERT,212.38,300.57,59.959,1450056603,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,311843.6,311843.6,11139,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056648,25139.00
12/13/2015 20:30,2,0.000,ALERT,212.38,301.17,59.975,1450056603,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,314941.8,314941.8,11143,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056650,25140.00
12/13/2015 20:30,2,0.000,ALERT,212.38,300.57,59.965,1450056603,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,308975.5,308975.5,11122,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056652,25141.00
12/13/2015 20:30,2,0.000,ALERT,211.48,300.87,59.959,1450056603,"274151322000088","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,567377.2,567377.2,351,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056654,25142.00
12/13/2015 20:30,2,0.000,ALERT,212.38,299.97,59.959,1450056603,"274151322000068","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,475526.9,475526.9,361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056656,25143.00
12/13/2015 20:30,2,0.000,ALERT,211.93,301.17,59.959,1450056603,"201051344001135","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,305658.8,305658.8,11112,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056657,25144.00
12/13/2015 20:30,2,0.000,ALERT,212.61,304.18,59.975,1450056603,"201051344000594","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,311598.9,311598.9,6457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056659,25145.00
12/13/2015 20:30,2,0.000,ALERT,212.38,300.87,59.970,1450056603,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,311924.7,311924.7,11124,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056661,25146.00
12/13/2015 20:30,2,0.000,ALERT,211.48,300.27,59.954,1450056603,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,579474.4,579474.4,350,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056663,25147.00
12/13/2015 20:30,2,0.000,ALERT,213.06,302.98,59.981,1450056603,"201051344000867","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,300715.7,300715.7,6454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056665,25148.00
12/13/2015 20:30,2,0.000,ALERT,212.16,300.87,59.986,1450056603,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,310020.0,310020.0,11136,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056666,25149.00
12/13/2015 20:30,2,0.000,ALERT,212.61,303.28,59.954,1450056603,"201051344000900","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,313755.4,313755.4,6463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056668,25150.00
12/13/2015 20:30,2,0.000,ALERT,213.06,302.68,59.991,1450056603,"201051344000648","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,307522.3,307522.3,6450,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056670,25151.00
12/13/2015 20:30,2,0.000,ALERT,212.83,303.58,59.996,1450056603,"201051344000569","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,315111.8,315111.8,6451,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056672,25152.00
12/13/2015 20:30,2,0.000,ALERT,212.83,303.58,59.986,1450056603,"201051344000983","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,310435.8,310435.8,6452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056674,25153.00
12/13/2015 20:30,2,0.000,ALERT,213.06,303.28,59.996,1450056603,"201051344001158","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,305986.3,305986.3,6454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056676,25154.00
12/13/2015 20:30,2,0.000,ALERT,213.29,303.88,59.996,1450056603,"201051344000576","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,307972.2,307972.2,6458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450056677,25155.00
12/13/2015 20:30,2,0.000,ALERT,211.70,299.07,59.991,1450056603,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,554926.4,554926.4,352,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450056679,25156.00
12/13/2015 20:45,2,0.000,ALERT,213.96,303.58,60.007,1450057503,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,308719.4,308719.4,6459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057505,25157.00
12/13/2015 20:45,2,0.000,ALERT,212.38,300.87,59.991,1450057503,"274151322000085","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,582178.1,582178.1,353,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057507,25158.00
12/13/2015 20:45,2,0.000,ALERT,213.96,303.28,60.018,1450057503,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,301556.2,301556.2,6464,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057509,25159.00
12/13/2015 20:45,2,0.000,ALERT,213.51,303.58,59.996,1450057503,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,302498.2,302498.2,6465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057511,25160.00
12/13/2015 20:45,2,0.000,ALERT,212.61,301.77,59.991,1450057503,"201051344000646","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,307423.5,307423.5,11116,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057513,25161.00
12/13/2015 20:45,2,0.000,ALERT,211.93,301.17,59.991,1450057503,"274151322000052","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,589718.2,589718.2,352,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057514,25162.00
12/13/2015 20:45,2,0.000,ALERT,213.06,302.37,60.007,1450057503,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312045.2,312045.2,11123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057516,25163.00
12/13/2015 20:45,2,0.000,ALERT,212.83,302.37,59.991,1450057503,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,310542.1,310542.1,11150,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057518,25164.00
12/13/2015 20:45,2,0.000,ALERT,213.29,302.98,59.991,1450057503,"201051344000582","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,305310.7,305310.7,11117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057520,25165.00
12/13/2015 20:45,2,0.000,ALERT,212.61,302.37,59.996,1450057503,"201051344000955","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,314160.0,314160.0,11116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057521,25166.00
12/13/2015 20:45,2,0.000,ALERT,212.61,300.57,59.975,1450057503,"274151322000094","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,475647.7,475647.7,362,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057523,25167.00
