ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 20:45,2,0.000,ALERT,213.51,304.48,60.002,1450057503,"201051344000579","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,316108.4,316108.4,6457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057525,25168.00
12/13/2015 20:45,2,0.000,ALERT,212.83,302.68,60.002,1450057503,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,312780.3,312780.3,11125,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057527,25169.00
12/13/2015 20:45,2,0.000,ALERT,213.06,302.07,59.970,1450057503,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,314464.4,314464.4,11120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057529,25170.00
12/13/2015 20:45,2,0.000,ALERT,213.06,301.77,59.991,1450057503,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,308625.4,308625.4,11126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057530,25171.00
12/13/2015 20:45,2,0.000,ALERT,212.38,300.87,60.002,1450057503,"274151322000083","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,584234.6,584234.6,352,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057532,25172.00
12/13/2015 20:45,2,0.000,ALERT,213.06,300.87,59.996,1450057503,"274151322000076","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,620488.0,620488.0,352,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057534,25173.00
12/13/2015 20:45,2,0.000,ALERT,213.29,304.18,59.986,1450057503,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,300237.4,300237.4,6461,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057536,25174.00
12/13/2015 20:45,2,0.000,ALERT,212.38,302.07,60.002,1450057503,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,613456.9,613456.9,352,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057538,25175.00
12/13/2015 20:45,2,0.000,ALERT,213.29,303.58,60.007,1450057503,"201051344000988","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,300606.2,300606.2,6456,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057540,25176.00
12/13/2015 20:45,2,0.000,ALERT,212.83,301.47,60.018,1450057503,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,312528.2,312528.2,11122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057541,25177.00
12/13/2015 20:45,2,0.000,ALERT,213.29,303.88,60.007,1450057503,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,310435.9,310435.9,6458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057543,25178.00
12/13/2015 20:45,2,0.000,ALERT,213.96,303.58,60.007,1450057503,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,307345.4,307345.4,6460,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057545,25179.00
12/13/2015 20:45,2,0.000,ALERT,213.29,302.37,60.012,1450057503,"201051344000685","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,314155.5,314155.5,11130,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057547,25180.00
12/13/2015 20:45,2,0.000,ALERT,213.06,301.77,60.039,1450057503,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,311843.6,311843.6,11141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057549,25181.00
12/13/2015 20:45,2,0.000,ALERT,213.06,302.37,60.018,1450057503,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,314941.8,314941.8,11145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057550,25182.00
12/13/2015 20:45,2,0.000,ALERT,212.83,301.47,60.018,1450057503,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,308975.5,308975.5,11124,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057552,25183.00
12/13/2015 20:45,2,0.000,ALERT,211.93,301.17,60.007,1450057503,"274151322000088","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,567377.2,567377.2,353,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057554,25184.00
12/13/2015 20:45,2,0.000,ALERT,212.83,300.57,60.007,1450057503,"274151322000068","219011344069620",0.00,6.00,0,298.47,301.17,0.0,0.0,0.000,475526.9,475526.9,363,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057556,25185.00
12/13/2015 20:45,2,0.000,ALERT,212.38,302.07,60.018,1450057503,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,305658.8,305658.8,11114,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057558,25186.00
12/13/2015 20:45,2,0.000,ALERT,213.06,304.48,60.012,1450057503,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,311598.9,311598.9,6459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057560,25187.00
12/13/2015 20:45,2,0.000,ALERT,212.83,301.77,60.023,1450057503,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,311924.7,311924.7,11126,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057561,25188.00
12/13/2015 20:45,2,0.000,ALERT,212.16,301.17,60.007,1450057503,"274151322000054","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,579474.4,579474.4,352,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057563,25189.00
12/13/2015 20:45,2,0.000,ALERT,213.74,303.58,60.018,1450057503,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,300715.7,300715.7,6456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057565,25190.00
12/13/2015 20:45,2,0.000,ALERT,212.61,301.77,60.018,1450057503,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,310020.0,310020.0,11138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057567,25191.00
12/13/2015 20:45,2,0.000,ALERT,213.06,303.58,60.018,1450057503,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,313755.4,313755.4,6465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057569,25192.00
12/13/2015 20:45,2,0.000,ALERT,213.51,302.98,60.018,1450057503,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,307522.3,307522.3,6452,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057571,25193.00
12/13/2015 20:45,2,0.000,ALERT,213.29,304.18,60.018,1450057503,"201051344000569","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,315111.8,315111.8,6453,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057572,25194.00
12/13/2015 20:45,2,0.000,ALERT,213.29,303.88,60.012,1450057503,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,310435.8,310435.8,6454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057574,25195.00
12/13/2015 20:45,2,0.000,ALERT,213.51,303.58,60.039,1450057503,"201051344001158","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,305986.3,305986.3,6456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057576,25196.00
12/13/2015 20:45,2,0.000,ALERT,213.96,304.18,60.018,1450057503,"201051344000576","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,307972.2,307972.2,6460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450057578,25197.00
12/13/2015 20:45,2,0.000,ALERT,212.38,299.67,60.012,1450057503,"274151322000087","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,554926.4,554926.4,354,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450057580,25198.00
12/13/2015 21:00,2,0.000,ALERT,213.96,303.88,59.970,1450058403,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,308719.4,308719.4,6461,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058405,25199.00
12/13/2015 21:00,2,0.000,ALERT,212.38,300.57,59.965,1450058403,"274151322000085","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,582178.1,582178.1,355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058407,25200.00
12/13/2015 21:00,2,0.000,ALERT,214.19,303.58,59.996,1450058403,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,301556.2,301556.2,6466,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058409,25201.00
12/13/2015 21:00,2,0.000,ALERT,213.51,303.88,59.975,1450058403,"201051344000469","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,302498.2,302498.2,6467,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058410,25202.00
12/13/2015 21:00,2,0.000,ALERT,212.83,302.37,59.970,1450058403,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,307423.5,307423.5,11118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058412,25203.00
12/13/2015 21:00,2,0.000,ALERT,211.93,300.87,59.965,1450058403,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,589718.2,589718.2,354,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058414,25204.00
12/13/2015 21:00,2,0.000,ALERT,213.06,302.68,59.975,1450058403,"201051344000585","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,312045.2,312045.2,11125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058416,25205.00
12/13/2015 21:00,2,0.000,ALERT,212.83,302.98,59.975,1450058403,"201051344001230","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,310542.1,310542.1,11152,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058418,25206.00
12/13/2015 21:00,2,0.000,ALERT,213.51,303.28,59.970,1450058403,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.18,0.0,0.0,0.000,305310.7,305310.7,11119,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058419,25207.00
12/13/2015 21:00,2,0.000,ALERT,212.38,302.07,59.986,1450058403,"201051344000955","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,314160.0,314160.0,11118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058421,25208.00
12/13/2015 21:00,2,0.000,ALERT,212.16,299.37,59.944,1450058403,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,475647.7,475647.7,364,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058423,25209.00
12/13/2015 21:00,2,0.000,ALERT,213.29,304.18,59.965,1450058403,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,316108.4,316108.4,6459,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058425,25210.00
12/13/2015 21:00,2,0.000,ALERT,212.83,302.37,60.018,1450058403,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,312780.3,312780.3,11127,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058427,25211.00
12/13/2015 21:00,2,0.000,ALERT,212.83,301.77,59.949,1450058403,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,314464.4,314464.4,11122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058429,25212.00
12/13/2015 21:00,2,0.000,ALERT,213.29,301.47,59.986,1450058403,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,308625.4,308625.4,11128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058430,25213.00
12/13/2015 21:00,2,0.000,ALERT,212.61,301.77,59.975,1450058403,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,584234.6,584234.6,354,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058432,25214.00
12/13/2015 21:00,2,0.000,ALERT,212.83,300.87,59.970,1450058403,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,620488.0,620488.0,354,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058434,25215.00
12/13/2015 21:00,2,0.000,ALERT,213.51,304.48,59.975,1450058403,"201051344000868","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,300237.4,300237.4,6463,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058436,25216.00
12/13/2015 21:00,2,0.000,ALERT,212.38,301.77,59.991,1450058403,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,613456.9,613456.9,354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058438,25217.00
12/13/2015 21:00,2,0.000,ALERT,213.51,303.88,59.981,1450058403,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,300606.2,300606.2,6458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058440,25218.00
12/13/2015 21:00,2,0.000,ALERT,212.83,301.17,59.981,1450058403,"201051344001025","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,312528.2,312528.2,11124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058441,25219.00
12/13/2015 21:00,2,0.000,ALERT,213.74,304.48,59.954,1450058403,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,310435.9,310435.9,6460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058443,25220.00
12/13/2015 21:00,2,0.000,ALERT,214.41,303.88,59.986,1450058403,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,307345.4,307345.4,6462,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058445,25221.00
12/13/2015 21:00,2,0.000,ALERT,213.29,302.37,59.938,1450058403,"201051344000685","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,314155.5,314155.5,11132,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058447,25222.00
12/13/2015 21:00,2,0.000,ALERT,213.06,301.77,59.986,1450058403,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,311843.6,311843.6,11143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058449,25223.00
12/13/2015 21:00,2,0.000,ALERT,213.06,302.37,59.981,1450058403,"201051344001145","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,314941.8,314941.8,11147,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058450,25224.00
12/13/2015 21:00,2,0.000,ALERT,213.06,301.47,59.975,1450058403,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,308975.5,308975.5,11126,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058452,25225.00
12/13/2015 21:00,2,0.000,ALERT,212.16,300.87,59.944,1450058403,"274151322000088","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,567377.2,567377.2,355,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058454,25226.00
12/13/2015 21:00,2,0.000,ALERT,213.06,299.97,59.981,1450058403,"274151322000068","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,475526.9,475526.9,365,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058456,25227.00
12/13/2015 21:00,2,0.000,ALERT,212.61,301.77,59.975,1450058403,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,305658.8,305658.8,11116,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058458,25228.00
12/13/2015 21:00,2,0.000,ALERT,213.29,304.78,59.975,1450058403,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,311598.9,311598.9,6461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058460,25229.00
12/13/2015 21:00,2,0.000,ALERT,212.83,301.47,59.970,1450058403,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,311924.7,311924.7,11128,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058462,25230.00
12/13/2015 21:00,2,0.000,ALERT,212.38,300.87,59.975,1450058403,"274151322000054","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,579474.4,579474.4,354,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058464,25231.00
12/13/2015 21:00,2,0.000,ALERT,213.96,303.58,59.975,1450058403,"201051344000867","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,300715.7,300715.7,6458,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058465,25232.00
12/13/2015 21:00,2,0.000,ALERT,213.06,302.07,59.975,1450058403,"201051344001093","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,310020.0,310020.0,11140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058467,25233.00
12/13/2015 21:00,2,0.000,ALERT,213.51,304.18,59.954,1450058403,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,313755.4,313755.4,6467,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058469,25234.00
12/13/2015 21:00,2,0.000,ALERT,213.74,303.28,60.018,1450058403,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,307522.3,307522.3,6454,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058471,25235.00
12/13/2015 21:00,2,0.000,ALERT,213.74,304.78,59.986,1450058403,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,315111.8,315111.8,6455,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058473,25236.00
12/13/2015 21:00,2,0.000,ALERT,213.74,304.18,59.975,1450058403,"201051344000983","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,310435.8,310435.8,6456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058474,25237.00
12/13/2015 21:00,2,0.000,ALERT,213.51,303.58,59.981,1450058403,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,305986.3,305986.3,6458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450058476,25238.00
12/13/2015 21:00,2,0.000,ALERT,213.96,304.48,59.975,1450058403,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,307972.2,307972.2,6462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058478,25239.00
12/13/2015 21:00,2,0.000,ALERT,212.61,300.27,59.986,1450058403,"274151322000087","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,554926.4,554926.4,356,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450058480,25240.00
12/13/2015 21:15,2,0.000,ALERT,213.96,303.58,59.996,1450059303,"201051344000645","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,308719.4,308719.4,6463,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059305,25241.00
12/13/2015 21:15,2,0.000,ALERT,212.61,300.87,59.991,1450059303,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,582178.1,582178.1,357,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059307,25242.00
12/13/2015 21:15,2,0.000,ALERT,214.19,303.58,59.959,1450059303,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,301556.2,301556.2,6468,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059309,25243.00
12/13/2015 21:15,2,0.000,ALERT,213.74,303.88,59.986,1450059303,"201051344000469","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,302498.2,302498.2,6469,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059311,25244.00
12/13/2015 21:15,2,0.000,ALERT,212.83,302.37,60.028,1450059303,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,307423.5,307423.5,11120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059312,25245.00
12/13/2015 21:15,2,0.000,ALERT,212.38,300.57,59.975,1450059303,"274151322000052","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,589718.2,589718.2,356,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059314,25246.00
12/13/2015 21:15,2,0.000,ALERT,213.29,302.98,59.986,1450059303,"201051344000585","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,312045.2,312045.2,11127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059316,25247.00
12/13/2015 21:15,2,0.000,ALERT,213.29,303.28,59.986,1450059303,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,310542.1,310542.1,11154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059318,25248.00
12/13/2015 21:15,2,0.000,ALERT,213.74,303.88,59.986,1450059303,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,305310.7,305310.7,11121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059320,25249.00
12/13/2015 21:15,2,0.000,ALERT,213.06,302.98,59.981,1450059303,"201051344000955","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,314160.0,314160.0,11120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059321,25250.00
12/13/2015 21:15,2,0.000,ALERT,212.61,300.27,59.970,1450059303,"274151322000094","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,475647.7,475647.7,366,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059323,25251.00
12/13/2015 21:15,2,0.000,ALERT,213.74,304.78,60.018,1450059303,"201051344000579","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,316108.4,316108.4,6461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059325,25252.00
12/13/2015 21:15,2,0.000,ALERT,213.29,303.28,59.959,1450059303,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,312780.3,312780.3,11129,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059327,25253.00
12/13/2015 21:15,2,0.000,ALERT,213.29,302.68,59.991,1450059303,"201051344000438","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,314464.4,314464.4,11124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059329,25254.00
12/13/2015 21:15,2,0.000,ALERT,213.51,302.37,60.007,1450059303,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,308625.4,308625.4,11130,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059330,25255.00
12/13/2015 21:15,2,0.000,ALERT,212.61,301.77,59.986,1450059303,"274151322000083","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,584234.6,584234.6,356,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059332,25256.00
12/13/2015 21:15,2,0.000,ALERT,213.06,300.57,59.991,1450059303,"274151322000076","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,620488.0,620488.0,356,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059334,25257.00
12/13/2015 21:15,2,0.000,ALERT,213.74,304.78,59.996,1450059303,"201051344000868","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,300237.4,300237.4,6465,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059336,25258.00
12/13/2015 21:15,2,0.000,ALERT,212.61,302.07,59.986,1450059303,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,613456.9,613456.9,356,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059338,25259.00
12/13/2015 21:15,2,0.000,ALERT,213.51,303.88,59.996,1450059303,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.68,0.0,0.0,0.000,300606.2,300606.2,6460,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059339,25260.00
12/13/2015 21:15,2,0.000,ALERT,213.06,302.07,59.996,1450059303,"201051344001025","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312528.2,312528.2,11126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059341,25261.00
12/13/2015 21:15,2,0.000,ALERT,213.51,304.18,59.970,1450059303,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,310435.9,310435.9,6462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059343,25262.00
12/13/2015 21:15,2,0.000,ALERT,214.19,303.88,59.991,1450059303,"201051344000853","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,307345.4,307345.4,6464,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059345,25263.00
12/13/2015 21:15,2,0.000,ALERT,213.74,302.98,59.986,1450059303,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,314155.5,314155.5,11134,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059347,25264.00
12/13/2015 21:15,2,0.000,ALERT,213.51,302.37,59.991,1450059303,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,311843.6,311843.6,11145,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059349,25265.00
12/13/2015 21:15,2,0.000,ALERT,213.51,303.28,59.986,1450059303,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,314941.8,314941.8,11149,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059351,25266.00
12/13/2015 21:15,2,0.000,ALERT,213.51,302.37,59.991,1450059303,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,308975.5,308975.5,11128,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059352,25267.00
12/13/2015 21:15,2,0.000,ALERT,212.16,300.87,59.981,1450059303,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,567377.2,567377.2,357,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059354,25268.00
12/13/2015 21:15,2,0.000,ALERT,213.06,300.57,59.986,1450059303,"274151322000068","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,475526.9,475526.9,367,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059356,25269.00
12/13/2015 21:15,2,0.000,ALERT,212.83,302.68,59.975,1450059303,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,305658.8,305658.8,11118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059358,25270.00
12/13/2015 21:15,2,0.000,ALERT,213.29,304.48,59.991,1450059303,"201051344000594","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,311598.9,311598.9,6463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059360,25271.00
12/13/2015 21:15,2,0.000,ALERT,213.29,302.68,59.981,1450059303,"201051344001203","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,311924.7,311924.7,11130,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059361,25272.00
12/13/2015 21:15,2,0.000,ALERT,212.38,301.77,59.986,1450059303,"274151322000054","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,579474.4,579474.4,356,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059363,25273.00
12/13/2015 21:15,2,0.000,ALERT,213.96,303.58,60.018,1450059303,"201051344000867","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,300715.7,300715.7,6460,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059365,25274.00
12/13/2015 21:15,2,0.000,ALERT,213.29,302.68,59.981,1450059303,"201051344001093","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,310020.0,310020.0,11142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059367,25275.00
12/13/2015 21:15,2,0.000,ALERT,213.51,303.88,59.996,1450059303,"201051344000900","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,313755.4,313755.4,6469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059369,25276.00
12/13/2015 21:15,2,0.000,ALERT,213.96,303.28,59.986,1450059303,"201051344000648","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,307522.3,307522.3,6456,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059370,25277.00
12/13/2015 21:15,2,0.000,ALERT,213.74,304.48,59.986,1450059303,"201051344000569","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,315111.8,315111.8,6457,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450059372,25278.00
12/13/2015 21:15,2,0.000,ALERT,213.74,304.18,59.986,1450059303,"201051344000983","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,310435.8,310435.8,6458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059374,25279.00
12/13/2015 21:15,2,0.000,ALERT,213.74,303.88,59.970,1450059303,"201051344001158","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,305986.3,305986.3,6460,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059376,25280.00
12/13/2015 21:15,2,0.000,ALERT,214.19,304.78,59.996,1450059303,"201051344000576","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,307972.2,307972.2,6464,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059377,25281.00
12/13/2015 21:15,2,0.000,ALERT,212.83,300.27,59.981,1450059303,"274151322000087","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,554926.4,554926.4,358,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450059379,25282.00
12/13/2015 21:30,2,0.000,ALERT,214.19,304.48,59.970,1450060203,"201051344000645","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,308719.4,308719.4,6465,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060205,25283.00
12/13/2015 21:30,2,0.000,ALERT,213.06,301.77,59.991,1450060203,"274151322000085","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,582178.1,582178.1,359,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060207,25284.00
12/13/2015 21:30,2,0.000,ALERT,214.41,304.48,59.991,1450060203,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,301556.2,301556.2,6470,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060209,25285.00
12/13/2015 21:30,2,0.000,ALERT,213.96,304.48,59.986,1450060203,"201051344000469","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,302498.2,302498.2,6471,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060211,25286.00
12/13/2015 21:30,2,0.000,ALERT,213.06,302.68,59.991,1450060203,"201051344000646","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,307423.5,307423.5,11122,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060212,25287.00
12/13/2015 21:30,2,0.000,ALERT,212.38,302.07,59.996,1450060203,"274151322000052","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,589718.2,589718.2,358,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060214,25288.00
12/13/2015 21:30,2,0.000,ALERT,213.51,302.98,59.991,1450060203,"201051344000585","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,312045.2,312045.2,11129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060216,25289.00
12/13/2015 21:30,2,0.000,ALERT,213.29,302.98,59.996,1450060203,"201051344001230","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,310542.1,310542.1,11156,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060218,25290.00
12/13/2015 21:30,2,0.000,ALERT,213.96,303.88,59.986,1450060203,"201051344000582","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,305310.7,305310.7,11123,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060220,25291.00
12/13/2015 21:30,2,0.000,ALERT,212.83,302.68,59.996,1450060203,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,314160.0,314160.0,11122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060222,25292.00
12/13/2015 21:30,2,0.000,ALERT,212.83,301.17,59.996,1450060203,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,475647.7,475647.7,368,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060223,25293.00
12/13/2015 21:30,2,0.000,ALERT,213.74,305.08,59.986,1450060203,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,316108.4,316108.4,6463,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060225,25294.00
12/13/2015 21:30,2,0.000,ALERT,213.29,302.98,59.986,1450060203,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,312780.3,312780.3,11131,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060227,25295.00
12/13/2015 21:30,2,0.000,ALERT,213.51,302.37,59.996,1450060203,"201051344000438","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,314464.4,314464.4,11126,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060229,25296.00
12/13/2015 21:30,2,0.000,ALERT,213.51,302.37,59.981,1450060203,"201051344000417","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308625.4,308625.4,11132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060230,25297.00
12/13/2015 21:30,2,0.000,ALERT,212.61,301.47,59.991,1450060203,"274151322000083","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,584234.6,584234.6,358,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060232,25298.00
12/13/2015 21:30,2,0.000,ALERT,213.51,301.77,59.996,1450060203,"274151322000076","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,620488.0,620488.0,358,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060234,25299.00
12/13/2015 21:30,2,0.000,ALERT,213.74,305.38,59.991,1450060203,"201051344000868","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,300237.4,300237.4,6467,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060236,25300.00
12/13/2015 21:30,2,0.000,ALERT,212.83,302.68,59.986,1450060203,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,613456.9,613456.9,358,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060238,25301.00
12/13/2015 21:30,2,0.000,ALERT,213.51,304.18,60.028,1450060203,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,300606.2,300606.2,6462,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060239,25302.00
12/13/2015 21:30,2,0.000,ALERT,213.29,302.07,59.986,1450060203,"201051344001025","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,312528.2,312528.2,11128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060241,25303.00
12/13/2015 21:30,2,0.000,ALERT,213.51,304.18,59.970,1450060203,"201051344000458","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,310435.9,310435.9,6464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060243,25304.00
12/13/2015 21:30,2,0.000,ALERT,214.41,304.18,60.007,1450060203,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,307345.4,307345.4,6466,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060245,25305.00
12/13/2015 21:30,2,0.000,ALERT,213.96,302.68,59.991,1450060203,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,314155.5,314155.5,11136,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060247,25306.00
12/13/2015 21:30,2,0.000,ALERT,213.51,302.07,59.981,1450060203,"201051344000917","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311843.6,311843.6,11147,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060249,25307.00
12/13/2015 21:30,2,0.000,ALERT,213.74,302.98,59.986,1450060203,"201051344001145","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,314941.8,314941.8,11151,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060251,25308.00
12/13/2015 21:30,2,0.000,ALERT,213.74,302.07,59.986,1450060203,"201051344000651","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,308975.5,308975.5,11130,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060252,25309.00
12/13/2015 21:30,2,0.000,ALERT,212.38,301.77,59.970,1450060203,"274151322000088","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,567377.2,567377.2,359,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060254,25310.00
12/13/2015 21:30,2,0.000,ALERT,213.29,300.87,59.970,1450060203,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,475526.9,475526.9,369,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060256,25311.00
12/13/2015 21:30,2,0.000,ALERT,213.29,302.68,59.986,1450060203,"201051344001135","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,305658.8,305658.8,11120,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060258,25312.00
12/13/2015 21:30,2,0.000,ALERT,213.51,305.08,59.938,1450060203,"201051344000594","219011344069620",0.00,4.00,0,301.77,306.88,0.0,0.0,0.000,311598.9,311598.9,6465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060260,25313.00
