ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 21:30,2,0.000,ALERT,213.51,302.37,59.975,1450060203,"201051344001203","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,311924.7,311924.7,11132,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060262,25314.00
12/13/2015 21:30,2,0.000,ALERT,212.61,302.37,59.981,1450060203,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,579474.4,579474.4,358,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060263,25315.00
12/13/2015 21:30,2,0.000,ALERT,214.19,304.18,59.986,1450060203,"201051344000867","219011344069620",0.00,5.00,0,301.17,306.58,0.0,0.0,0.000,300715.7,300715.7,6462,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060265,25316.00
12/13/2015 21:30,2,0.000,ALERT,213.51,302.68,59.991,1450060203,"201051344001093","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,310020.0,310020.0,11144,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060267,25317.00
12/13/2015 21:30,2,0.000,ALERT,213.74,304.48,59.981,1450060203,"201051344000900","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,313755.4,313755.4,6471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060269,25318.00
12/13/2015 21:30,2,0.000,ALERT,214.19,303.88,59.991,1450060203,"201051344000648","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,307522.3,307522.3,6458,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060270,25319.00
12/13/2015 21:30,2,0.000,ALERT,213.96,304.78,59.981,1450060203,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,315111.8,315111.8,6459,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060272,25320.00
12/13/2015 21:30,2,0.000,ALERT,213.74,304.78,59.996,1450060203,"201051344000983","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,310435.8,310435.8,6460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450060274,25321.00
12/13/2015 21:30,2,0.000,ALERT,213.96,304.18,59.975,1450060203,"201051344001158","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,305986.3,305986.3,6462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060276,25322.00
12/13/2015 21:30,2,0.000,ALERT,214.19,304.78,60.002,1450060203,"201051344000576","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,307972.2,307972.2,6466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060278,25323.00
12/13/2015 21:30,2,0.000,ALERT,212.83,300.57,59.991,1450060203,"274151322000087","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,554926.4,554926.4,360,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450060280,25324.00
12/13/2015 21:45,2,0.000,ALERT,214.19,304.18,59.991,1450061103,"201051344000645","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,308719.4,308719.4,6467,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061105,25325.00
12/13/2015 21:45,2,0.000,ALERT,212.61,301.47,59.991,1450061103,"274151322000085","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,582178.1,582178.1,361,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061107,25326.00
12/13/2015 21:45,2,0.000,ALERT,214.41,304.18,59.996,1450061103,"201051344000633","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,301556.2,301556.2,6472,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061109,25327.00
12/13/2015 21:45,2,0.000,ALERT,213.74,304.18,60.007,1450061103,"201051344000469","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,302498.2,302498.2,6473,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061111,25328.00
12/13/2015 21:45,2,0.000,ALERT,213.06,302.68,59.996,1450061103,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,307423.5,307423.5,11124,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061112,25329.00
12/13/2015 21:45,2,0.000,ALERT,212.61,301.77,59.991,1450061103,"274151322000052","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,589718.2,589718.2,360,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061114,25330.00
12/13/2015 21:45,2,0.000,ALERT,213.74,303.28,59.991,1450061103,"201051344000585","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,312045.2,312045.2,11131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061116,25331.00
12/13/2015 21:45,2,0.000,ALERT,213.51,303.28,59.991,1450061103,"201051344001230","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,310542.1,310542.1,11158,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061118,25332.00
12/13/2015 21:45,2,0.000,ALERT,213.96,303.88,59.965,1450061103,"201051344000582","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,305310.7,305310.7,11125,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061119,25333.00
12/13/2015 21:45,2,0.000,ALERT,213.06,302.98,59.996,1450061103,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,314160.0,314160.0,11124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061121,25334.00
12/13/2015 21:45,2,0.000,ALERT,212.83,301.17,59.996,1450061103,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,475647.7,475647.7,370,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061123,25335.00
12/13/2015 21:45,2,0.000,ALERT,213.96,305.08,59.991,1450061103,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,316108.4,316108.4,6465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061125,25336.00
12/13/2015 21:45,2,0.000,ALERT,213.29,303.28,60.023,1450061103,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,312780.3,312780.3,11133,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061127,25337.00
12/13/2015 21:45,2,0.000,ALERT,213.51,302.98,60.007,1450061103,"201051344000438","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,314464.4,314464.4,11128,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061129,25338.00
12/13/2015 21:45,2,0.000,ALERT,213.74,302.68,59.996,1450061103,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,308625.4,308625.4,11134,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061130,25339.00
12/13/2015 21:45,2,0.000,ALERT,212.83,301.77,60.007,1450061103,"274151322000083","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,584234.6,584234.6,360,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061132,25340.00
12/13/2015 21:45,2,0.000,ALERT,213.29,301.47,60.023,1450061103,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,620488.0,620488.0,360,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061134,25341.00
12/13/2015 21:45,2,0.000,ALERT,213.74,305.08,60.007,1450061103,"201051344000868","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,300237.4,300237.4,6469,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061136,25342.00
12/13/2015 21:45,2,0.000,ALERT,212.83,302.37,59.986,1450061103,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,613456.9,613456.9,360,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061138,25343.00
12/13/2015 21:45,2,0.000,ALERT,213.51,303.88,59.991,1450061103,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,300606.2,300606.2,6464,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061140,25344.00
12/13/2015 21:45,2,0.000,ALERT,213.29,302.07,59.986,1450061103,"201051344001025","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,312528.2,312528.2,11130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061142,25345.00
12/13/2015 21:45,2,0.000,ALERT,213.74,304.18,59.991,1450061103,"201051344000458","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,310435.9,310435.9,6466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061143,25346.00
12/13/2015 21:45,2,0.000,ALERT,214.41,304.18,60.034,1450061103,"201051344000853","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,307345.4,307345.4,6468,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061145,25347.00
12/13/2015 21:45,2,0.000,ALERT,213.96,302.98,59.991,1450061103,"201051344000685","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,314155.5,314155.5,11138,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061147,25348.00
12/13/2015 21:45,2,0.000,ALERT,213.51,302.68,59.986,1450061103,"201051344000917","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311843.6,311843.6,11149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061149,25349.00
12/13/2015 21:45,2,0.000,ALERT,213.96,303.28,59.991,1450061103,"201051344001145","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,314941.8,314941.8,11153,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061150,25350.00
12/13/2015 21:45,2,0.000,ALERT,213.74,302.37,59.996,1450061103,"201051344000651","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,308975.5,308975.5,11132,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061152,25351.00
12/13/2015 21:45,2,0.000,ALERT,212.38,301.47,59.986,1450061103,"274151322000088","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,567377.2,567377.2,361,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061154,25352.00
12/13/2015 21:45,2,0.000,ALERT,213.51,300.87,60.002,1450061103,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,475526.9,475526.9,371,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061156,25353.00
12/13/2015 21:45,2,0.000,ALERT,213.06,302.68,59.996,1450061103,"201051344001135","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,305658.8,305658.8,11122,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061158,25354.00
12/13/2015 21:45,2,0.000,ALERT,213.51,304.78,60.002,1450061103,"201051344000594","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,311598.9,311598.9,6467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061160,25355.00
12/13/2015 21:45,2,0.000,ALERT,213.51,302.68,60.002,1450061103,"201051344001203","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,311924.7,311924.7,11134,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061161,25356.00
12/13/2015 21:45,2,0.000,ALERT,212.61,301.17,60.002,1450061103,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,579474.4,579474.4,360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061163,25357.00
12/13/2015 21:45,2,0.000,ALERT,213.96,303.58,59.996,1450061103,"201051344000867","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,300715.7,300715.7,6464,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061165,25358.00
12/13/2015 21:45,2,0.000,ALERT,213.51,302.68,59.996,1450061103,"201051344001093","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,310020.0,310020.0,11146,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061167,25359.00
12/13/2015 21:45,2,0.000,ALERT,213.51,303.88,60.002,1450061103,"201051344000900","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,313755.4,313755.4,6473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061169,25360.00
12/13/2015 21:45,2,0.000,ALERT,213.96,303.58,60.007,1450061103,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,307522.3,307522.3,6460,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061170,25361.00
12/13/2015 21:45,2,0.000,ALERT,213.74,304.78,60.012,1450061103,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,315111.8,315111.8,6461,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061172,25362.00
12/13/2015 21:45,2,0.000,ALERT,213.51,304.18,60.002,1450061103,"201051344000983","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,310435.8,310435.8,6462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450061174,25363.00
12/13/2015 21:45,2,0.000,ALERT,213.74,304.18,60.034,1450061103,"201051344001158","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,305986.3,305986.3,6464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061176,25364.00
12/13/2015 21:45,2,0.000,ALERT,214.19,304.48,60.007,1450061103,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,307972.2,307972.2,6468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061178,25365.00
12/13/2015 21:45,2,0.000,ALERT,212.83,300.57,60.007,1450061103,"274151322000087","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,554926.4,554926.4,362,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450061179,25366.00
12/13/2015 22:00,2,0.000,ALERT,213.74,303.58,59.986,1450062003,"201051344000645","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,308719.4,308719.4,6469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062005,25367.00
12/13/2015 22:00,2,0.000,ALERT,212.38,300.87,60.007,1450062003,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,582178.1,582178.1,363,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062007,25368.00
12/13/2015 22:00,2,0.000,ALERT,213.74,303.28,59.949,1450062003,"201051344000633","219011344069620",0.00,4.00,0,300.57,306.28,0.0,0.0,0.000,301556.2,301556.2,6474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062009,25369.00
12/13/2015 22:00,2,0.000,ALERT,213.29,303.28,59.986,1450062003,"201051344000469","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,302498.2,302498.2,6475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062011,25370.00
12/13/2015 22:00,2,0.000,ALERT,212.61,302.37,59.944,1450062003,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,307423.5,307423.5,11126,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062012,25371.00
12/13/2015 22:00,2,0.000,ALERT,212.16,301.47,59.986,1450062003,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,589718.2,589718.2,362,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062014,25372.00
12/13/2015 22:00,2,0.000,ALERT,213.06,302.37,60.028,1450062003,"201051344000585","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,312045.2,312045.2,11133,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062016,25373.00
12/13/2015 22:00,2,0.000,ALERT,212.83,302.98,59.996,1450062003,"201051344001230","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310542.1,310542.1,11160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062018,25374.00
12/13/2015 22:00,2,0.000,ALERT,213.51,303.28,59.996,1450062003,"201051344000582","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,305310.7,305310.7,11127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062020,25375.00
12/13/2015 22:00,2,0.000,ALERT,212.61,302.37,59.959,1450062003,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314160.0,314160.0,11126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062021,25376.00
12/13/2015 22:00,2,0.000,ALERT,212.38,300.27,60.007,1450062003,"274151322000094","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,475647.7,475647.7,372,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062023,25377.00
12/13/2015 22:00,2,0.000,ALERT,213.29,304.18,59.954,1450062003,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,316108.4,316108.4,6467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062025,25378.00
12/13/2015 22:00,2,0.000,ALERT,212.83,302.68,59.986,1450062003,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,312780.3,312780.3,11135,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062027,25379.00
12/13/2015 22:00,2,0.000,ALERT,212.83,302.07,59.996,1450062003,"201051344000438","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,314464.4,314464.4,11130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062029,25380.00
12/13/2015 22:00,2,0.000,ALERT,213.29,302.07,59.954,1450062003,"201051344000417","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308625.4,308625.4,11136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062030,25381.00
12/13/2015 22:00,2,0.000,ALERT,212.38,302.07,59.991,1450062003,"274151322000083","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,584234.6,584234.6,362,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062032,25382.00
12/13/2015 22:00,2,0.000,ALERT,212.83,300.57,59.991,1450062003,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,620488.0,620488.0,362,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062034,25383.00
12/13/2015 22:00,2,0.000,ALERT,213.29,304.18,60.002,1450062003,"201051344000868","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,300237.4,300237.4,6471,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062036,25384.00
12/13/2015 22:00,2,0.000,ALERT,212.38,302.07,59.965,1450062003,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,613456.9,613456.9,362,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062038,25385.00
12/13/2015 22:00,2,0.000,ALERT,213.06,303.28,59.965,1450062003,"201051344000988","219011344069620",0.00,4.50,0,299.67,306.58,0.0,0.0,0.000,300606.2,300606.2,6466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062040,25386.00
12/13/2015 22:00,2,0.000,ALERT,212.83,301.77,60.023,1450062003,"201051344001025","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,312528.2,312528.2,11132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062041,25387.00
12/13/2015 22:00,2,0.000,ALERT,213.06,303.58,59.954,1450062003,"201051344000458","219011344069620",0.00,6.00,0,302.07,307.48,0.0,0.0,0.000,310435.9,310435.9,6468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062043,25388.00
12/13/2015 22:00,2,0.000,ALERT,213.74,303.28,60.034,1450062003,"201051344000853","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,307345.4,307345.4,6470,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062045,25389.00
12/13/2015 22:00,2,0.000,ALERT,213.51,302.37,60.007,1450062003,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314155.5,314155.5,11140,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062047,25390.00
12/13/2015 22:00,2,0.000,ALERT,213.06,301.77,60.002,1450062003,"201051344000917","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,311843.6,311843.6,11151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062049,25391.00
12/13/2015 22:00,2,0.000,ALERT,213.29,302.68,59.996,1450062003,"201051344001145","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,314941.8,314941.8,11155,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062050,25392.00
12/13/2015 22:00,2,0.000,ALERT,213.06,302.07,59.996,1450062003,"201051344000651","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,308975.5,308975.5,11134,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062052,25393.00
12/13/2015 22:00,2,0.000,ALERT,211.93,301.17,59.986,1450062003,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,567377.2,567377.2,363,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062054,25394.00
12/13/2015 22:00,2,0.000,ALERT,213.29,300.27,60.023,1450062003,"274151322000068","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,475526.9,475526.9,373,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062056,25395.00
12/13/2015 22:00,2,0.000,ALERT,212.61,302.37,59.986,1450062003,"201051344001135","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,305658.8,305658.8,11124,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062058,25396.00
12/13/2015 22:00,2,0.000,ALERT,213.06,304.48,60.018,1450062003,"201051344000594","219011344069620",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,311598.9,311598.9,6469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062060,25397.00
12/13/2015 22:00,2,0.000,ALERT,213.06,302.37,59.975,1450062003,"201051344001203","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,311924.7,311924.7,11136,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062062,25398.00
12/13/2015 22:00,2,0.000,ALERT,212.16,301.77,60.023,1450062003,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,579474.4,579474.4,362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062063,25399.00
12/13/2015 22:00,2,0.000,ALERT,213.51,303.28,59.996,1450062003,"201051344000867","219011344069620",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,300715.7,300715.7,6466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062065,25400.00
12/13/2015 22:00,2,0.000,ALERT,212.83,302.37,60.012,1450062003,"201051344001093","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,310020.0,310020.0,11148,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062067,25401.00
12/13/2015 22:00,2,0.000,ALERT,213.06,303.58,59.954,1450062003,"201051344000900","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,313755.4,313755.4,6475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062069,25402.00
12/13/2015 22:00,2,0.000,ALERT,213.51,302.98,59.991,1450062003,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,307522.3,307522.3,6462,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062071,25403.00
12/13/2015 22:00,2,0.000,ALERT,213.29,303.88,59.986,1450062003,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,315111.8,315111.8,6463,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062073,25404.00
12/13/2015 22:00,2,0.000,ALERT,213.29,303.88,59.981,1450062003,"201051344000983","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,310435.8,310435.8,6464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062074,25405.00
12/13/2015 22:00,2,0.000,ALERT,213.51,303.58,59.981,1450062003,"201051344001158","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,305986.3,305986.3,6466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062076,25406.00
12/13/2015 22:00,2,0.000,ALERT,213.74,304.18,59.986,1450062003,"201051344000576","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,307972.2,307972.2,6470,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062078,25407.00
12/13/2015 22:00,2,0.000,ALERT,212.38,300.57,59.991,1450062003,"274151322000087","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,554926.4,554926.4,364,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062080,25408.00
12/13/2015 22:15,2,0.000,ALERT,213.74,303.58,59.944,1450062903,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,308719.4,308719.4,6471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062905,25409.00
12/13/2015 22:15,2,0.000,ALERT,212.38,300.87,59.954,1450062903,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,582178.1,582178.1,365,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062907,25410.00
12/13/2015 22:15,2,0.000,ALERT,213.96,303.58,59.922,1450062903,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,301556.2,301556.2,6476,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062908,25411.00
12/13/2015 22:15,2,0.000,ALERT,213.29,303.58,59.954,1450062903,"201051344000469","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,302498.2,302498.2,6477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062910,25412.00
12/13/2015 22:15,2,0.000,ALERT,212.83,302.68,59.996,1450062903,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,307423.5,307423.5,11128,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062912,25413.00
12/13/2015 22:15,2,0.000,ALERT,212.16,301.47,59.949,1450062903,"274151322000052","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,589718.2,589718.2,364,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062914,25414.00
12/13/2015 22:15,2,0.000,ALERT,213.29,302.98,59.949,1450062903,"201051344000585","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,312045.2,312045.2,11135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062916,25415.00
12/13/2015 22:15,2,0.000,ALERT,213.06,302.98,59.949,1450062903,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,310542.1,310542.1,11162,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062917,25416.00
12/13/2015 22:15,2,0.000,ALERT,213.74,303.58,59.954,1450062903,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,305310.7,305310.7,11129,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062919,25417.00
12/13/2015 22:15,2,0.000,ALERT,212.83,302.37,59.938,1450062903,"201051344000955","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,314160.0,314160.0,11128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062921,25418.00
12/13/2015 22:15,2,0.000,ALERT,212.38,300.27,59.949,1450062903,"274151322000094","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,475647.7,475647.7,374,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062923,25419.00
12/13/2015 22:15,2,0.000,ALERT,213.51,304.48,59.912,1450062903,"201051344000579","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,316108.4,316108.4,6469,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062925,25420.00
12/13/2015 22:15,2,0.000,ALERT,213.06,302.98,59.949,1450062903,"201051344000890","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,312780.3,312780.3,11137,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062926,25421.00
12/13/2015 22:15,2,0.000,ALERT,213.29,302.68,59.928,1450062903,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,314464.4,314464.4,11132,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062928,25422.00
12/13/2015 22:15,2,0.000,ALERT,213.51,302.37,59.949,1450062903,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,308625.4,308625.4,11138,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062930,25423.00
12/13/2015 22:15,2,0.000,ALERT,212.38,301.17,59.944,1450062903,"274151322000083","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,584234.6,584234.6,364,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062932,25424.00
12/13/2015 22:15,2,0.000,ALERT,213.06,301.47,59.970,1450062903,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,620488.0,620488.0,364,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062934,25425.00
12/13/2015 22:15,2,0.000,ALERT,213.51,304.48,59.949,1450062903,"201051344000868","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,300237.4,300237.4,6473,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062935,25426.00
12/13/2015 22:15,2,0.000,ALERT,212.38,302.07,59.944,1450062903,"274151322000095","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,613456.9,613456.9,364,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062937,25427.00
12/13/2015 22:15,2,0.000,ALERT,213.29,303.58,59.949,1450062903,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,300606.2,300606.2,6468,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062939,25428.00
12/13/2015 22:15,2,0.000,ALERT,212.83,301.77,59.949,1450062903,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,312528.2,312528.2,11134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062941,25429.00
12/13/2015 22:15,2,0.000,ALERT,213.29,303.88,59.949,1450062903,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,310435.9,310435.9,6470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062943,25430.00
12/13/2015 22:15,2,0.000,ALERT,213.96,303.58,59.944,1450062903,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,307345.4,307345.4,6472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062944,25431.00
12/13/2015 22:15,2,0.000,ALERT,213.51,302.37,59.949,1450062903,"201051344000685","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,314155.5,314155.5,11142,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062946,25432.00
12/13/2015 22:15,2,0.000,ALERT,213.29,301.77,59.954,1450062903,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,311843.6,311843.6,11153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062948,25433.00
12/13/2015 22:15,2,0.000,ALERT,213.29,302.68,59.986,1450062903,"201051344001145","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,314941.8,314941.8,11157,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062950,25434.00
12/13/2015 22:15,2,0.000,ALERT,213.29,302.07,59.938,1450062903,"201051344000651","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,308975.5,308975.5,11136,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062952,25435.00
12/13/2015 22:15,2,0.000,ALERT,211.70,301.17,59.954,1450062903,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,567377.2,567377.2,365,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062953,25436.00
12/13/2015 22:15,2,0.000,ALERT,212.83,299.97,59.949,1450062903,"274151322000068","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,475526.9,475526.9,375,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062955,25437.00
12/13/2015 22:15,2,0.000,ALERT,212.83,302.68,59.954,1450062903,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,305658.8,305658.8,11126,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062957,25438.00
12/13/2015 22:15,2,0.000,ALERT,213.06,304.48,59.954,1450062903,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,311598.9,311598.9,6471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062959,25439.00
12/13/2015 22:15,2,0.000,ALERT,213.29,302.37,59.959,1450062903,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,311924.7,311924.7,11138,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062961,25440.00
12/13/2015 22:15,2,0.000,ALERT,211.93,301.17,59.954,1450062903,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,579474.4,579474.4,364,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062962,25441.00
12/13/2015 22:15,2,0.000,ALERT,213.74,303.88,59.965,1450062903,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,300715.7,300715.7,6468,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062964,25442.00
12/13/2015 22:15,2,0.000,ALERT,213.29,302.37,59.954,1450062903,"201051344001093","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,310020.0,310020.0,11150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062966,25443.00
12/13/2015 22:15,2,0.000,ALERT,213.29,304.18,59.949,1450062903,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,313755.4,313755.4,6477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062968,25444.00
12/13/2015 22:15,2,0.000,ALERT,213.74,303.28,59.949,1450062903,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,307522.3,307522.3,6464,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062970,25445.00
12/13/2015 22:15,2,0.000,ALERT,213.51,304.78,59.954,1450062903,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,315111.8,315111.8,6465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062971,25446.00
12/13/2015 22:15,2,0.000,ALERT,213.29,304.18,59.970,1450062903,"201051344000983","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,310435.8,310435.8,6466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450062973,25447.00
12/13/2015 22:15,2,0.000,ALERT,213.51,303.88,59.991,1450062903,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,305986.3,305986.3,6468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062975,25448.00
12/13/2015 22:15,2,0.000,ALERT,213.96,304.48,59.949,1450062903,"201051344000576","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,307972.2,307972.2,6472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062977,25449.00
12/13/2015 22:15,2,0.000,ALERT,212.16,299.97,59.938,1450062903,"274151322000087","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,554926.4,554926.4,366,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450062979,25450.00
12/13/2015 22:30,2,0.000,ALERT,214.41,305.08,59.917,1450063804,"201051344000645","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,308719.4,308719.4,6473,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063806,25451.00
12/13/2015 22:30,2,0.000,ALERT,213.06,301.47,59.938,1450063804,"274151322000085","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,582178.1,582178.1,367,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450063807,25452.00
12/13/2015 22:30,2,0.000,ALERT,214.41,304.48,59.965,1450063804,"201051344000633","219011344069620",0.00,4.00,0,299.67,306.58,0.0,0.0,0.000,301556.2,301556.2,6478,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063809,25453.00
12/13/2015 22:30,2,0.000,ALERT,213.96,305.08,59.959,1450063804,"201051344000469","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,302498.2,302498.2,6479,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063811,25454.00
12/13/2015 22:30,2,0.000,ALERT,213.29,302.98,59.959,1450063804,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,307423.5,307423.5,11130,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063813,25455.00
12/13/2015 22:30,2,0.000,ALERT,212.38,302.68,59.938,1450063804,"274151322000052","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,589718.2,589718.2,366,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063814,25456.00
12/13/2015 22:30,2,0.000,ALERT,213.51,302.98,59.954,1450063804,"201051344000585","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,312045.2,312045.2,11137,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063816,25457.00
12/13/2015 22:30,2,0.000,ALERT,213.51,303.28,59.954,1450063804,"201051344001230","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,310542.1,310542.1,11164,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063818,25458.00
12/13/2015 22:30,2,0.000,ALERT,213.96,303.88,59.959,1450063804,"201051344000582","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,305310.7,305310.7,11131,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063820,25459.00
