ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 22:30,2,0.000,ALERT,213.06,302.98,59.949,1450063804,"201051344000955","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,314160.0,314160.0,11130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063822,25460.00
12/13/2015 22:30,2,0.000,ALERT,212.83,301.77,59.938,1450063804,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,475647.7,475647.7,376,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063823,25461.00
12/13/2015 22:30,2,0.000,ALERT,213.96,305.38,59.912,1450063804,"201051344000579","219011344069620",0.00,4.50,0,302.68,307.78,0.0,0.0,0.000,316108.4,316108.4,6471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063825,25462.00
12/13/2015 22:30,2,0.000,ALERT,213.29,303.28,59.959,1450063804,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,312780.3,312780.3,11139,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063827,25463.00
12/13/2015 22:30,2,0.000,ALERT,213.74,302.68,59.986,1450063804,"201051344000438","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,314464.4,314464.4,11134,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063829,25464.00
12/13/2015 22:30,2,0.000,ALERT,213.74,302.07,59.933,1450063804,"201051344000417","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,308625.4,308625.4,11140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450063831,25465.00
12/13/2015 22:30,2,0.000,ALERT,212.83,302.37,59.954,1450063804,"274151322000083","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,584234.6,584234.6,366,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063832,25466.00
12/13/2015 22:30,2,0.000,ALERT,213.51,301.77,59.938,1450063804,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,620488.0,620488.0,366,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063834,25467.00
12/13/2015 22:30,2,0.000,ALERT,213.96,305.38,59.944,1450063804,"201051344000868","219011344069620",0.00,4.50,0,302.37,307.78,0.0,0.0,0.000,300237.4,300237.4,6475,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063836,25468.00
12/13/2015 22:30,2,0.000,ALERT,212.83,303.28,59.944,1450063804,"274151322000095","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,613456.9,613456.9,366,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450063838,25469.00
12/13/2015 22:30,2,0.000,ALERT,213.74,304.48,59.938,1450063804,"201051344000988","219011344069620",0.00,4.50,0,299.37,306.58,0.0,0.0,0.000,300606.2,300606.2,6470,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450063840,25470.00
12/13/2015 22:30,2,0.000,ALERT,213.29,302.07,59.933,1450063804,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,312528.2,312528.2,11136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063841,25471.00
12/13/2015 22:30,2,0.000,ALERT,213.96,305.08,59.938,1450063804,"201051344000458","219011344069620",0.00,6.00,0,302.07,307.48,0.0,0.0,0.000,310435.9,310435.9,6472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063843,25472.00
12/13/2015 22:30,2,0.000,ALERT,214.64,304.78,59.938,1450063804,"201051344000853","219011344069620",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,307345.4,307345.4,6474,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063845,25473.00
12/13/2015 22:30,2,0.000,ALERT,213.74,302.37,59.959,1450063804,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,314155.5,314155.5,11144,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063847,25474.00
12/13/2015 22:30,2,0.000,ALERT,213.51,302.07,59.912,1450063804,"201051344000917","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,311843.6,311843.6,11155,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063849,25475.00
12/13/2015 22:30,2,0.000,ALERT,213.74,302.68,59.933,1450063804,"201051344001145","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,314941.8,314941.8,11159,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063851,25476.00
12/13/2015 22:30,2,0.000,ALERT,213.51,302.07,59.907,1450063804,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,308975.5,308975.5,11138,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063852,25477.00
12/13/2015 22:30,2,0.000,ALERT,212.61,302.37,59.938,1450063804,"274151322000088","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,567377.2,567377.2,367,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063854,25478.00
12/13/2015 22:30,2,0.000,ALERT,213.51,301.17,59.928,1450063804,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,475526.9,475526.9,377,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063856,25479.00
12/13/2015 22:30,2,0.000,ALERT,213.06,302.68,59.975,1450063804,"201051344001135","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,305658.8,305658.8,11128,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063858,25480.00
12/13/2015 22:30,2,0.000,ALERT,213.74,305.68,59.944,1450063804,"201051344000594","219011344069620",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,311598.9,311598.9,6473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063860,25481.00
12/13/2015 22:30,2,0.000,ALERT,213.51,302.07,59.965,1450063804,"201051344001203","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,311924.7,311924.7,11140,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063861,25482.00
12/13/2015 22:30,2,0.000,ALERT,212.83,301.47,59.965,1450063804,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,579474.4,579474.4,366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063863,25483.00
12/13/2015 22:30,2,0.000,ALERT,214.19,304.48,59.938,1450063804,"201051344000867","219011344069620",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,300715.7,300715.7,6470,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063865,25484.00
12/13/2015 22:30,2,0.000,ALERT,213.51,302.37,59.907,1450063804,"201051344001093","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,310020.0,310020.0,11152,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063867,25485.00
12/13/2015 22:30,2,0.000,ALERT,213.74,304.48,59.949,1450063804,"201051344000900","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,313755.4,313755.4,6479,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063868,25486.00
12/13/2015 22:30,2,0.000,ALERT,214.19,304.18,59.949,1450063804,"201051344000648","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,307522.3,307522.3,6466,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063870,25487.00
12/13/2015 22:30,2,0.000,ALERT,213.96,305.38,59.938,1450063804,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,315111.8,315111.8,6467,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063872,25488.00
12/13/2015 22:30,2,0.000,ALERT,213.74,304.78,59.944,1450063804,"201051344000983","219011344069620",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,310435.8,310435.8,6468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063874,25489.00
12/13/2015 22:30,2,0.000,ALERT,213.96,304.48,59.944,1450063804,"201051344001158","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,305986.3,305986.3,6470,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063876,25490.00
12/13/2015 22:30,2,0.000,ALERT,214.19,305.08,59.944,1450063804,"201051344000576","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,307972.2,307972.2,6474,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450063878,25491.00
12/13/2015 22:30,2,0.000,ALERT,213.06,300.87,59.922,1450063804,"274151322000087","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,554926.4,554926.4,368,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450063879,25492.00
12/13/2015 22:45,2,0.000,ALERT,214.64,305.08,59.996,1450064703,"201051344000645","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,308719.4,308719.4,6475,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064705,25493.00
12/13/2015 22:45,2,0.000,ALERT,213.06,302.07,59.975,1450064703,"274151322000085","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,582178.1,582178.1,369,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064707,25494.00
12/13/2015 22:45,2,0.000,ALERT,214.64,304.78,59.986,1450064703,"201051344000633","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,301556.2,301556.2,6480,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064709,25495.00
12/13/2015 22:45,2,0.000,ALERT,214.19,305.08,59.981,1450064703,"201051344000469","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,302498.2,302498.2,6481,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064711,25496.00
12/13/2015 22:45,2,0.000,ALERT,213.74,303.88,59.986,1450064703,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,307423.5,307423.5,11132,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064713,25497.00
12/13/2015 22:45,2,0.000,ALERT,212.83,302.98,59.991,1450064703,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,589718.2,589718.2,368,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064715,25498.00
12/13/2015 22:45,2,0.000,ALERT,213.96,303.88,59.986,1450064703,"201051344000585","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,312045.2,312045.2,11139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064716,25499.00
12/13/2015 22:45,2,0.000,ALERT,213.96,304.18,59.996,1450064703,"201051344001230","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310542.1,310542.1,11166,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064718,25500.00
12/13/2015 22:45,2,0.000,ALERT,214.41,304.48,59.986,1450064703,"201051344000582","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,305310.7,305310.7,11133,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064720,25501.00
12/13/2015 22:45,2,0.000,ALERT,213.51,303.28,59.986,1450064703,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,314160.0,314160.0,11132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064722,25502.00
12/13/2015 22:45,2,0.000,ALERT,213.29,302.07,59.981,1450064703,"274151322000094","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,475647.7,475647.7,378,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064724,25503.00
12/13/2015 22:45,2,0.000,ALERT,214.19,305.98,59.986,1450064703,"201051344000579","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,316108.4,316108.4,6473,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064725,25504.00
12/13/2015 22:45,2,0.000,ALERT,213.74,303.88,59.991,1450064703,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,312780.3,312780.3,11141,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064727,25505.00
12/13/2015 22:45,2,0.000,ALERT,213.96,303.58,59.986,1450064703,"201051344000438","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,314464.4,314464.4,11136,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064729,25506.00
12/13/2015 22:45,2,0.000,ALERT,213.96,302.98,60.018,1450064703,"201051344000417","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,308625.4,308625.4,11142,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064731,25507.00
12/13/2015 22:45,2,0.000,ALERT,213.29,302.98,59.991,1450064703,"274151322000083","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,584234.6,584234.6,368,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064733,25508.00
12/13/2015 22:45,2,0.000,ALERT,213.96,302.98,59.991,1450064703,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,620488.0,620488.0,368,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064734,25509.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.68,59.949,1450064703,"201051344000868","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,300237.4,300237.4,6477,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064736,25510.00
12/13/2015 22:45,2,0.000,ALERT,213.29,303.58,59.965,1450064703,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,613456.9,613456.9,368,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064738,25511.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.08,59.991,1450064703,"201051344000988","219011344069620",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,300606.2,300606.2,6472,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064740,25512.00
12/13/2015 22:45,2,0.000,ALERT,213.51,302.68,59.965,1450064703,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,312528.2,312528.2,11138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064742,25513.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.38,59.981,1450064703,"201051344000458","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,310435.9,310435.9,6474,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450064744,25514.00
12/13/2015 22:45,2,0.000,ALERT,214.64,305.08,59.981,1450064703,"201051344000853","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,307345.4,307345.4,6476,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450064745,25515.00
12/13/2015 22:45,2,0.000,ALERT,214.19,303.58,59.954,1450064703,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,314155.5,314155.5,11146,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450064747,25516.00
12/13/2015 22:45,2,0.000,ALERT,213.96,303.28,59.986,1450064703,"201051344000917","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,311843.6,311843.6,11157,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064749,25517.00
12/13/2015 22:45,2,0.000,ALERT,213.96,303.88,59.981,1450064703,"201051344001145","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,314941.8,314941.8,11161,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064751,25518.00
12/13/2015 22:45,2,0.000,ALERT,213.96,302.68,60.028,1450064703,"201051344000651","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,308975.5,308975.5,11140,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064753,25519.00
12/13/2015 22:45,2,0.000,ALERT,212.83,301.77,59.986,1450064703,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,567377.2,567377.2,369,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064755,25520.00
12/13/2015 22:45,2,0.000,ALERT,213.74,301.47,59.975,1450064703,"274151322000068","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,475526.9,475526.9,379,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064756,25521.00
12/13/2015 22:45,2,0.000,ALERT,213.51,303.58,59.991,1450064703,"201051344001135","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,305658.8,305658.8,11130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450064758,25522.00
12/13/2015 22:45,2,0.000,ALERT,213.74,305.68,59.965,1450064703,"201051344000594","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,311598.9,311598.9,6475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064760,25523.00
12/13/2015 22:45,2,0.000,ALERT,213.74,303.28,59.991,1450064703,"201051344001203","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,311924.7,311924.7,11142,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064762,25524.00
12/13/2015 22:45,2,0.000,ALERT,213.06,302.07,59.991,1450064703,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,579474.4,579474.4,368,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064764,25525.00
12/13/2015 22:45,2,0.000,ALERT,214.41,305.08,60.007,1450064703,"201051344000867","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,300715.7,300715.7,6472,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064766,25526.00
12/13/2015 22:45,2,0.000,ALERT,213.74,303.58,59.991,1450064703,"201051344001093","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,310020.0,310020.0,11154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064767,25527.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.38,59.986,1450064703,"201051344000900","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,313755.4,313755.4,6481,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064769,25528.00
12/13/2015 22:45,2,0.000,ALERT,214.41,304.78,59.991,1450064703,"201051344000648","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,307522.3,307522.3,6468,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450064771,25529.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.98,60.039,1450064703,"201051344000569","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,315111.8,315111.8,6469,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064773,25530.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.68,59.996,1450064703,"201051344000983","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,310435.8,310435.8,6470,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064774,25531.00
12/13/2015 22:45,2,0.000,ALERT,213.96,305.08,60.002,1450064703,"201051344001158","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,305986.3,305986.3,6472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064776,25532.00
12/13/2015 22:45,2,0.000,ALERT,214.41,305.68,60.028,1450064703,"201051344000576","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,307972.2,307972.2,6476,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064778,25533.00
12/13/2015 22:45,2,0.000,ALERT,213.06,301.17,59.996,1450064703,"274151322000087","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,554926.4,554926.4,370,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450064780,25534.00
12/13/2015 23:00,2,0.000,ALERT,213.96,304.48,60.028,1450065603,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,308719.4,308719.4,6477,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065605,25535.00
12/13/2015 23:00,2,0.000,ALERT,212.61,301.77,59.986,1450065603,"274151322000085","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,582178.1,582178.1,371,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065607,25536.00
12/13/2015 23:00,2,0.000,ALERT,213.96,303.88,59.996,1450065603,"201051344000633","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,301556.2,301556.2,6482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065609,25537.00
12/13/2015 23:00,2,0.000,ALERT,213.51,304.48,60.007,1450065603,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,302498.2,302498.2,6483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065610,25538.00
12/13/2015 23:00,2,0.000,ALERT,212.83,302.07,60.018,1450065603,"201051344000646","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,307423.5,307423.5,11134,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065612,25539.00
12/13/2015 23:00,2,0.000,ALERT,212.16,302.07,60.007,1450065603,"274151322000052","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,589718.2,589718.2,370,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065614,25540.00
12/13/2015 23:00,2,0.000,ALERT,213.29,302.68,59.970,1450065603,"201051344000585","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,312045.2,312045.2,11141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065616,25541.00
12/13/2015 23:00,2,0.000,ALERT,213.06,302.37,60.012,1450065603,"201051344001230","219011344069620",0.00,4.50,0,301.17,307.48,0.0,0.0,0.000,310542.1,310542.1,11168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065618,25542.00
12/13/2015 23:00,2,0.000,ALERT,213.51,302.98,60.007,1450065603,"201051344000582","219011344069620",0.00,4.00,0,301.77,307.48,0.0,0.0,0.000,305310.7,305310.7,11135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065619,25543.00
12/13/2015 23:00,2,0.000,ALERT,212.83,302.37,60.002,1450065603,"201051344000955","219011344069620",0.00,4.50,0,300.87,306.88,0.0,0.0,0.000,314160.0,314160.0,11134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065621,25544.00
12/13/2015 23:00,2,0.000,ALERT,212.61,300.57,60.028,1450065603,"274151322000094","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,475647.7,475647.7,380,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065623,25545.00
12/13/2015 23:00,2,0.000,ALERT,213.51,305.08,59.975,1450065603,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,316108.4,316108.4,6475,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065625,25546.00
12/13/2015 23:00,2,0.000,ALERT,213.06,302.68,60.034,1450065603,"201051344000890","219011344069620",0.00,5.00,0,301.17,308.09,0.0,0.0,0.000,312780.3,312780.3,11143,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065627,25547.00
12/13/2015 23:00,2,0.000,ALERT,213.29,302.07,60.002,1450065603,"201051344000438","219011344069620",0.00,4.00,0,300.87,307.48,0.0,0.0,0.000,314464.4,314464.4,11138,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065628,25548.00
12/13/2015 23:00,2,0.000,ALERT,213.29,301.77,60.007,1450065603,"201051344000417","219011344069620",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,308625.4,308625.4,11144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065630,25549.00
12/13/2015 23:00,2,0.000,ALERT,212.61,301.47,59.996,1450065603,"274151322000083","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,584234.6,584234.6,370,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065632,25550.00
12/13/2015 23:00,2,0.000,ALERT,213.06,301.77,60.002,1450065603,"274151322000076","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,620488.0,620488.0,370,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065634,25551.00
12/13/2015 23:00,2,0.000,ALERT,213.51,305.08,59.996,1450065603,"201051344000868","219011344069620",0.00,4.00,0,302.98,307.78,0.0,0.0,0.000,300237.4,300237.4,6479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065636,25552.00
12/13/2015 23:00,2,0.000,ALERT,212.61,302.37,59.986,1450065603,"274151322000095","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,613456.9,613456.9,370,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065638,25553.00
12/13/2015 23:00,2,0.000,ALERT,213.06,303.88,59.996,1450065603,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.58,0.0,0.0,0.000,300606.2,300606.2,6474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065639,25554.00
12/13/2015 23:00,2,0.000,ALERT,213.06,301.77,59.991,1450065603,"201051344001025","219011344069620",0.00,4.00,0,300.27,307.18,0.0,0.0,0.000,312528.2,312528.2,11140,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065641,25555.00
12/13/2015 23:00,2,0.000,ALERT,213.29,304.18,59.986,1450065603,"201051344000458","219011344069620",0.00,6.00,0,302.37,307.48,0.0,0.0,0.000,310435.9,310435.9,6476,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065643,25556.00
12/13/2015 23:00,2,0.000,ALERT,213.96,304.18,59.949,1450065603,"201051344000853","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,307345.4,307345.4,6478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065645,25557.00
12/13/2015 23:00,2,0.000,ALERT,213.51,302.37,60.018,1450065603,"201051344000685","219011344069620",0.00,4.50,0,300.87,307.18,0.0,0.0,0.000,314155.5,314155.5,11148,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065647,25558.00
12/13/2015 23:00,2,0.000,ALERT,213.29,302.07,59.991,1450065603,"201051344000917","219011344069620",0.00,6.00,0,299.67,305.98,0.0,0.0,0.000,311843.6,311843.6,11159,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065648,25559.00
12/13/2015 23:00,2,0.000,ALERT,213.51,302.68,59.996,1450065603,"201051344001145","219011344069620",0.00,4.50,0,300.87,308.09,0.0,0.0,0.000,314941.8,314941.8,11163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065650,25560.00
12/13/2015 23:00,2,0.000,ALERT,213.29,301.77,59.965,1450065603,"201051344000651","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,308975.5,308975.5,11142,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065652,25561.00
12/13/2015 23:00,2,0.000,ALERT,212.16,301.77,59.991,1450065603,"274151322000088","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,567377.2,567377.2,371,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065654,25562.00
12/13/2015 23:00,2,0.000,ALERT,213.29,300.87,59.986,1450065603,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,475526.9,475526.9,381,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065656,25563.00
12/13/2015 23:00,2,0.000,ALERT,212.83,302.37,59.981,1450065603,"201051344001135","219011344069620",0.00,4.50,0,300.87,307.18,0.0,0.0,0.000,305658.8,305658.8,11132,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065658,25564.00
12/13/2015 23:00,2,0.000,ALERT,213.06,304.78,59.986,1450065603,"201051344000594","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,311598.9,311598.9,6477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065659,25565.00
12/13/2015 23:00,2,0.000,ALERT,213.29,302.07,59.975,1450065603,"201051344001203","219011344069620",0.00,4.00,0,300.57,308.39,0.0,0.0,0.000,311924.7,311924.7,11144,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065661,25566.00
12/13/2015 23:00,2,0.000,ALERT,212.38,301.77,59.981,1450065603,"274151322000054","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,579474.4,579474.4,370,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065663,25567.00
12/13/2015 23:00,2,0.000,ALERT,213.74,303.88,59.981,1450065603,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,300715.7,300715.7,6474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065665,25568.00
12/13/2015 23:00,2,0.000,ALERT,213.29,302.37,60.018,1450065603,"201051344001093","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,310020.0,310020.0,11156,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065667,25569.00
12/13/2015 23:00,2,0.000,ALERT,213.29,304.18,59.981,1450065603,"201051344000900","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,313755.4,313755.4,6483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065668,25570.00
12/13/2015 23:00,2,0.000,ALERT,213.51,303.58,59.981,1450065603,"201051344000648","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,307522.3,307522.3,6470,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065670,25571.00
12/13/2015 23:00,2,0.000,ALERT,213.51,305.08,59.986,1450065603,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,315111.8,315111.8,6471,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065672,25572.00
12/13/2015 23:00,2,0.000,ALERT,213.51,304.78,60.012,1450065603,"201051344000983","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,310435.8,310435.8,6472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065674,25573.00
12/13/2015 23:00,2,0.000,ALERT,213.51,304.18,60.018,1450065603,"201051344001158","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,305986.3,305986.3,6474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450065675,25574.00
12/13/2015 23:00,2,0.000,ALERT,213.96,304.78,59.991,1450065603,"201051344000576","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,307972.2,307972.2,6478,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065677,25575.00
12/13/2015 23:00,2,0.000,ALERT,212.61,300.57,60.002,1450065603,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,554926.4,554926.4,372,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450065679,25576.00
12/13/2015 23:15,2,0.000,ALERT,213.74,304.18,59.949,1450066503,"201051344000645","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,308719.4,308719.4,6479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066505,25577.00
12/13/2015 23:15,2,0.000,ALERT,212.83,301.77,59.975,1450066503,"274151322000085","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,582178.1,582178.1,373,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066506,25578.00
12/13/2015 23:15,2,0.000,ALERT,214.19,304.18,59.991,1450066503,"201051344000633","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,301556.2,301556.2,6484,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066508,25579.00
12/13/2015 23:15,2,0.000,ALERT,213.51,303.88,60.012,1450066503,"201051344000469","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,302498.2,302498.2,6485,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066510,25580.00
12/13/2015 23:15,2,0.000,ALERT,213.06,302.68,59.981,1450066503,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,307423.5,307423.5,11136,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066512,25581.00
12/13/2015 23:15,2,0.000,ALERT,212.38,301.17,59.970,1450066503,"274151322000052","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,589718.2,589718.2,372,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066514,25582.00
12/13/2015 23:15,2,0.000,ALERT,213.29,302.68,59.981,1450066503,"201051344000585","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,312045.2,312045.2,11143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066516,25583.00
12/13/2015 23:15,2,0.000,ALERT,213.29,302.98,60.028,1450066503,"201051344001230","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,310542.1,310542.1,11170,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066517,25584.00
12/13/2015 23:15,2,0.000,ALERT,213.74,303.58,60.018,1450066503,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,305310.7,305310.7,11137,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066519,25585.00
12/13/2015 23:15,2,0.000,ALERT,212.83,302.68,59.975,1450066503,"201051344000955","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,314160.0,314160.0,11136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066521,25586.00
12/13/2015 23:15,2,0.000,ALERT,212.83,301.17,59.944,1450066503,"274151322000094","219011344069620",0.00,4.50,0,299.67,302.37,0.0,0.0,0.000,475647.7,475647.7,382,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066523,25587.00
12/13/2015 23:15,2,0.000,ALERT,213.29,304.48,59.975,1450066503,"201051344000579","219011344069620",0.00,5.00,0,303.28,306.58,0.0,0.0,0.000,316108.4,316108.4,6477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066525,25588.00
12/13/2015 23:15,2,0.000,ALERT,213.06,302.98,59.975,1450066503,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,312780.3,312780.3,11145,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066526,25589.00
12/13/2015 23:15,2,0.000,ALERT,213.51,302.37,59.959,1450066503,"201051344000438","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,314464.4,314464.4,11140,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066528,25590.00
12/13/2015 23:15,2,0.000,ALERT,213.51,302.07,59.975,1450066503,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,308625.4,308625.4,11146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066530,25591.00
12/13/2015 23:15,2,0.000,ALERT,212.83,302.07,59.981,1450066503,"274151322000083","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,584234.6,584234.6,372,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066532,25592.00
12/13/2015 23:15,2,0.000,ALERT,213.29,301.77,59.970,1450066503,"274151322000076","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,620488.0,620488.0,372,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066533,25593.00
12/13/2015 23:15,2,0.000,ALERT,213.51,305.08,59.981,1450066503,"201051344000868","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,300237.4,300237.4,6481,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066535,25594.00
12/13/2015 23:15,2,0.000,ALERT,212.61,302.98,59.991,1450066503,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.18,0.0,0.0,0.000,613456.9,613456.9,372,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066537,25595.00
12/13/2015 23:15,2,0.000,ALERT,213.29,303.88,59.970,1450066503,"201051344000988","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,300606.2,300606.2,6476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066539,25596.00
12/13/2015 23:15,2,0.000,ALERT,213.06,301.77,59.944,1450066503,"201051344001025","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312528.2,312528.2,11142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066541,25597.00
12/13/2015 23:15,2,0.000,ALERT,213.29,304.48,59.991,1450066503,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,310435.9,310435.9,6478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066543,25598.00
12/13/2015 23:15,2,0.000,ALERT,213.96,304.18,60.034,1450066503,"201051344000853","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,307345.4,307345.4,6480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066544,25599.00
12/13/2015 23:15,2,0.000,ALERT,213.51,302.37,59.981,1450066503,"201051344000685","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,314155.5,314155.5,11150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066546,25600.00
12/13/2015 23:15,2,0.000,ALERT,213.29,302.07,59.986,1450066503,"201051344000917","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,311843.6,311843.6,11161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066548,25601.00
12/13/2015 23:15,2,0.000,ALERT,213.51,302.68,59.954,1450066503,"201051344001145","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,314941.8,314941.8,11165,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066550,25602.00
12/13/2015 23:15,2,0.000,ALERT,213.29,301.77,59.986,1450066503,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,308975.5,308975.5,11144,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066552,25603.00
12/13/2015 23:15,2,0.000,ALERT,212.38,301.47,59.975,1450066503,"274151322000088","219011344069620",0.00,5.50,0,299.97,302.98,0.0,0.0,0.000,567377.2,567377.2,373,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066554,25604.00
12/13/2015 23:15,2,0.000,ALERT,213.29,300.87,59.981,1450066503,"274151322000068","219011344069620",0.00,6.00,0,299.67,302.37,0.0,0.0,0.000,475526.9,475526.9,383,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066556,25605.00
