ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/13/2015 23:15,2,0.000,ALERT,213.06,302.37,59.986,1450066503,"201051344001135","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,305658.8,305658.8,11134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066558,25606.00
12/13/2015 23:15,2,0.000,ALERT,212.83,304.18,59.986,1450066503,"201051344000594","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,311598.9,311598.9,6479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066560,25607.00
12/13/2015 23:15,2,0.000,ALERT,213.29,302.07,59.949,1450066503,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,311924.7,311924.7,11146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066561,25608.00
12/13/2015 23:15,2,0.000,ALERT,212.38,302.07,59.986,1450066503,"274151322000054","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,579474.4,579474.4,372,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066563,25609.00
12/13/2015 23:15,2,0.000,ALERT,213.51,303.58,59.981,1450066503,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,300715.7,300715.7,6476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066565,25610.00
12/13/2015 23:15,2,0.000,ALERT,213.06,302.37,59.981,1450066503,"201051344001093","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,310020.0,310020.0,11158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066567,25611.00
12/13/2015 23:15,2,0.000,ALERT,213.06,303.88,59.986,1450066503,"201051344000900","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,313755.4,313755.4,6485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066569,25612.00
12/13/2015 23:15,2,0.000,ALERT,213.29,303.28,59.986,1450066503,"201051344000648","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,307522.3,307522.3,6472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066570,25613.00
12/13/2015 23:15,2,0.000,ALERT,213.51,304.78,59.986,1450066503,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,315111.8,315111.8,6473,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066572,25614.00
12/13/2015 23:15,2,0.000,ALERT,213.29,304.18,59.986,1450066503,"201051344000983","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,310435.8,310435.8,6474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066574,25615.00
12/13/2015 23:15,2,0.000,ALERT,213.29,303.58,59.986,1450066503,"201051344001158","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,305986.3,305986.3,6476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450066576,25616.00
12/13/2015 23:15,2,0.000,ALERT,213.74,304.78,60.023,1450066503,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,307972.2,307972.2,6480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066578,25617.00
12/13/2015 23:15,2,0.000,ALERT,212.61,301.17,59.975,1450066503,"274151322000087","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,554926.4,554926.4,374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450066579,25618.00
12/13/2015 23:30,2,0.000,ALERT,213.96,303.88,59.970,1450067403,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,308719.4,308719.4,6481,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067405,25619.00
12/13/2015 23:30,2,0.000,ALERT,213.06,302.68,59.954,1450067403,"274151322000085","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,582178.1,582178.1,375,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067407,25620.00
12/13/2015 23:30,2,0.000,ALERT,214.19,303.88,59.949,1450067403,"201051344000633","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,301556.2,301556.2,6486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067409,25621.00
12/13/2015 23:30,2,0.000,ALERT,213.51,304.18,59.965,1450067403,"201051344000469","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,302498.2,302498.2,6487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067411,25622.00
12/13/2015 23:30,2,0.000,ALERT,212.83,302.68,59.965,1450067403,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,307423.5,307423.5,11138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067413,25623.00
12/13/2015 23:30,2,0.000,ALERT,212.61,301.77,59.996,1450067403,"274151322000052","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,589718.2,589718.2,374,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067414,25624.00
12/13/2015 23:30,2,0.000,ALERT,213.29,302.98,59.970,1450067403,"201051344000585","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,312045.2,312045.2,11145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067416,25625.00
12/13/2015 23:30,2,0.000,ALERT,213.06,303.28,59.933,1450067403,"201051344001230","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,310542.1,310542.1,11172,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067418,25626.00
12/13/2015 23:30,2,0.000,ALERT,213.51,303.28,59.965,1450067403,"201051344000582","219011344069620",0.00,4.00,0,301.77,304.78,0.0,0.0,0.000,305310.7,305310.7,11139,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067420,25627.00
12/13/2015 23:30,2,0.000,ALERT,212.83,302.68,59.975,1450067403,"201051344000955","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,314160.0,314160.0,11138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067422,25628.00
12/13/2015 23:30,2,0.000,ALERT,212.83,301.17,59.944,1450067403,"274151322000094","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,475647.7,475647.7,384,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067424,25629.00
12/13/2015 23:30,2,0.000,ALERT,213.51,304.78,59.965,1450067403,"201051344000579","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,316108.4,316108.4,6479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067426,25630.00
12/13/2015 23:30,2,0.000,ALERT,211.70,301.17,59.981,1450067403,"201051344000890","219011344069620",0.00,5.00,0,289.45,305.38,0.0,0.0,0.000,312780.3,312780.3,11147,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067428,25631.00
12/13/2015 23:30,2,0.000,ALERT,212.16,300.87,59.944,1450067403,"201051344000438","219011344069620",0.00,4.00,0,289.15,304.18,0.0,0.0,0.000,314464.4,314464.4,11142,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067429,25632.00
12/13/2015 23:30,2,0.000,ALERT,212.38,300.57,59.954,1450067403,"201051344000417","219011344069620",0.00,4.50,0,288.25,303.58,0.0,0.0,0.000,308625.4,308625.4,11148,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067431,25633.00
12/13/2015 23:30,2,0.000,ALERT,211.93,300.27,59.959,1450067403,"274151322000083","219011344069620",0.00,5.00,0,288.25,304.18,0.0,0.0,0.000,584234.6,584234.6,374,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067433,25634.00
12/13/2015 23:30,2,0.000,ALERT,212.38,300.87,59.965,1450067403,"274151322000076","219011344069620",0.00,5.00,0,288.25,304.18,0.0,0.0,0.000,620488.0,620488.0,374,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067435,25635.00
12/13/2015 23:30,2,0.000,ALERT,212.38,303.28,59.954,1450067403,"201051344000868","219011344069620",0.00,5.00,0,290.95,307.18,0.0,0.0,0.000,300237.4,300237.4,6483,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067437,25636.00
12/13/2015 23:30,2,0.000,ALERT,211.48,300.87,59.959,1450067403,"274151322000095","219011344069620",0.00,4.50,0,289.15,304.78,0.0,0.0,0.000,613456.9,613456.9,374,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067438,25637.00
12/13/2015 23:30,2,0.000,ALERT,211.93,301.77,59.981,1450067403,"201051344000988","219011344069620",0.00,5.00,0,287.65,305.68,0.0,0.0,0.000,300606.2,300606.2,6478,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067440,25638.00
12/13/2015 23:30,2,0.000,ALERT,211.70,300.57,59.917,1450067403,"201051344001025","219011344069620",0.00,4.00,0,288.85,304.78,0.0,0.0,0.000,312528.2,312528.2,11144,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067442,25639.00
12/13/2015 23:30,2,0.000,ALERT,211.93,302.07,59.975,1450067403,"201051344000458","219011344069620",0.00,6.00,0,290.35,306.88,0.0,0.0,0.000,310435.9,310435.9,6480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067444,25640.00
12/13/2015 23:30,2,0.000,ALERT,212.83,302.07,59.986,1450067403,"201051344000853","219011344069620",0.00,4.50,0,290.35,305.98,0.0,0.0,0.000,307345.4,307345.4,6482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067445,25641.00
12/13/2015 23:30,2,0.000,ALERT,212.38,301.17,60.007,1450067403,"201051344000685","219011344069620",0.00,4.50,0,288.55,304.18,0.0,0.0,0.000,314155.5,314155.5,11152,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067447,25642.00
12/13/2015 23:30,2,0.000,ALERT,211.93,300.27,59.991,1450067403,"201051344000917","219011344069620",0.00,6.00,0,287.35,303.28,0.0,0.0,0.000,311843.6,311843.6,11163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067449,25643.00
12/13/2015 23:30,2,0.000,ALERT,212.16,301.47,59.944,1450067403,"201051344001145","219011344069620",0.00,4.50,0,289.45,304.78,0.0,0.0,0.000,314941.8,314941.8,11167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067451,25644.00
12/13/2015 23:30,2,0.000,ALERT,212.16,300.57,60.002,1450067403,"201051344000651","219011344069620",0.00,3.70,0,288.25,303.58,0.0,0.0,0.000,308975.5,308975.5,11146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067453,25645.00
12/13/2015 23:30,2,0.000,ALERT,211.25,299.67,59.970,1450067403,"274151322000088","219011344069620",0.00,6.00,0,287.95,303.58,0.0,0.0,0.000,567377.2,567377.2,375,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067454,25646.00
12/13/2015 23:30,2,0.000,ALERT,212.38,299.67,59.981,1450067403,"274151322000068","219011344069620",0.00,6.00,0,287.65,302.98,0.0,0.0,0.000,475526.9,475526.9,385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067456,25647.00
12/13/2015 23:30,2,0.000,ALERT,211.70,301.47,59.975,1450067403,"201051344001135","219011344069620",0.00,4.50,0,289.15,304.48,0.0,0.0,0.000,305658.8,305658.8,11136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067458,25648.00
12/13/2015 23:30,2,0.000,ALERT,211.93,302.68,60.028,1450067403,"201051344000594","219011344069620",0.00,4.50,0,289.75,306.28,0.0,0.0,0.000,311598.9,311598.9,6481,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067460,25649.00
12/13/2015 23:30,2,0.000,ALERT,212.16,301.17,59.991,1450067403,"201051344001203","219011344069620",0.00,4.50,0,288.85,305.68,0.0,0.0,0.000,311924.7,311924.7,11148,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067462,25650.00
12/13/2015 23:30,2,0.000,ALERT,211.48,299.97,59.975,1450067403,"274151322000054","219011344069620",0.00,6.00,0,287.95,304.18,0.0,0.0,0.000,579474.4,579474.4,374,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067464,25651.00
12/13/2015 23:30,2,0.000,ALERT,212.61,301.77,59.954,1450067403,"201051344000867","219011344069620",0.00,5.50,0,289.75,306.28,0.0,0.0,0.000,300715.7,300715.7,6478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067466,25652.00
12/13/2015 23:30,2,0.000,ALERT,212.16,301.17,59.954,1450067403,"201051344001093","219011344069620",0.00,5.50,0,288.85,303.88,0.0,0.0,0.000,310020.0,310020.0,11160,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067467,25653.00
12/13/2015 23:30,2,0.000,ALERT,212.16,302.07,59.996,1450067403,"201051344000900","219011344069620",0.00,4.50,0,289.45,305.68,0.0,0.0,0.000,313755.4,313755.4,6487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067469,25654.00
12/13/2015 23:30,2,0.000,ALERT,212.61,301.77,59.996,1450067403,"201051344000648","219011344069620",0.00,4.00,0,289.75,305.98,0.0,0.0,0.000,307522.3,307522.3,6474,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067471,25655.00
12/13/2015 23:30,2,0.000,ALERT,212.38,302.98,59.959,1450067403,"201051344000569","219011344069620",0.00,4.50,0,290.95,306.88,0.0,0.0,0.000,315111.8,315111.8,6475,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067473,25656.00
12/13/2015 23:30,2,0.000,ALERT,212.16,302.07,59.959,1450067403,"201051344000983","219011344069620",0.00,5.00,0,290.35,306.28,0.0,0.0,0.000,310435.8,310435.8,6476,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067475,25657.00
12/13/2015 23:30,2,0.000,ALERT,212.38,302.37,60.044,1450067403,"201051344001158","219011344069620",0.00,4.00,0,289.45,305.68,0.0,0.0,0.000,305986.3,305986.3,6478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067476,25658.00
12/13/2015 23:30,2,0.000,ALERT,212.83,302.98,59.996,1450067403,"201051344000576","219011344069620",0.00,4.50,0,290.35,306.28,0.0,0.0,0.000,307972.2,307972.2,6482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450067478,25659.00
12/13/2015 23:30,2,0.000,ALERT,211.70,299.37,59.975,1450067403,"274151322000087","219011344069620",0.00,6.00,0,287.35,302.98,0.0,0.0,0.000,554926.4,554926.4,376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450067480,25660.00
12/13/2015 23:45,2,0.000,ALERT,214.19,304.48,59.970,1450068303,"201051344000645","219011344069620",0.00,5.50,0,290.35,305.98,0.0,0.0,0.000,308719.4,308719.4,6483,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068305,25661.00
12/13/2015 23:45,2,0.000,ALERT,212.83,302.07,59.965,1450068303,"274151322000085","219011344069620",0.00,5.50,0,288.25,304.48,0.0,0.0,0.000,582178.1,582178.1,377,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068307,25662.00
12/13/2015 23:45,2,0.000,ALERT,214.19,304.18,59.970,1450068303,"201051344000633","219011344069620",0.00,4.00,0,288.55,305.38,0.0,0.0,0.000,301556.2,301556.2,6488,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068309,25663.00
12/13/2015 23:45,2,0.000,ALERT,213.74,304.48,59.938,1450068303,"201051344000469","219011344069620",0.00,3.70,0,289.15,305.68,0.0,0.0,0.000,302498.2,302498.2,6489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068311,25664.00
12/13/2015 23:45,2,0.000,ALERT,213.29,302.98,59.975,1450068303,"201051344000646","219011344069620",0.00,4.00,0,288.25,304.18,0.0,0.0,0.000,307423.5,307423.5,11140,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068312,25665.00
12/13/2015 23:45,2,0.000,ALERT,212.61,302.07,59.986,1450068303,"274151322000052","219011344069620",0.00,5.00,0,287.95,304.48,0.0,0.0,0.000,589718.2,589718.2,376,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068314,25666.00
12/13/2015 23:45,2,0.000,ALERT,213.51,302.98,59.970,1450068303,"201051344000585","219011344069620",0.00,5.00,0,288.55,304.48,0.0,0.0,0.000,312045.2,312045.2,11147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068316,25667.00
12/13/2015 23:45,2,0.000,ALERT,213.51,303.28,59.949,1450068303,"201051344001230","219011344069620",0.00,4.50,0,288.85,304.48,0.0,0.0,0.000,310542.1,310542.1,11174,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068318,25668.00
12/13/2015 23:45,2,0.000,ALERT,213.96,303.88,59.986,1450068303,"201051344000582","219011344069620",0.00,4.00,0,289.75,305.08,0.0,0.0,0.000,305310.7,305310.7,11141,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068320,25669.00
12/13/2015 23:45,2,0.000,ALERT,213.06,302.68,60.007,1450068303,"201051344000955","219011344069620",0.00,4.50,0,288.85,304.18,0.0,0.0,0.000,314160.0,314160.0,11140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068321,25670.00
12/13/2015 23:45,2,0.000,ALERT,212.83,301.47,59.959,1450068303,"274151322000094","219011344069620",0.00,4.50,0,287.65,303.58,0.0,0.0,0.000,475647.7,475647.7,386,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068323,25671.00
12/13/2015 23:45,2,0.000,ALERT,213.74,305.08,59.975,1450068303,"201051344000579","219011344069620",0.00,4.50,0,289.45,306.58,0.0,0.0,0.000,316108.4,316108.4,6481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068325,25672.00
12/13/2015 23:45,2,0.000,ALERT,213.29,303.28,59.986,1450068303,"201051344000890","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,312780.3,312780.3,11149,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068327,25673.00
12/13/2015 23:45,2,0.000,ALERT,213.51,302.98,59.981,1450068303,"201051344000438","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,314464.4,314464.4,11144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068329,25674.00
12/13/2015 23:45,2,0.000,ALERT,213.74,302.37,59.986,1450068303,"201051344000417","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,308625.4,308625.4,11150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068330,25675.00
12/13/2015 23:45,2,0.000,ALERT,213.06,302.37,59.986,1450068303,"274151322000083","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,584234.6,584234.6,376,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068332,25676.00
12/13/2015 23:45,2,0.000,ALERT,213.51,302.68,59.981,1450068303,"274151322000076","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,620488.0,620488.0,376,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068334,25677.00
12/13/2015 23:45,2,0.000,ALERT,213.74,305.38,59.970,1450068303,"201051344000868","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,300237.4,300237.4,6485,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068336,25678.00
12/13/2015 23:45,2,0.000,ALERT,212.83,303.58,59.975,1450068303,"274151322000095","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,613456.9,613456.9,376,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068338,25679.00
12/13/2015 23:45,2,0.000,ALERT,213.51,304.48,59.986,1450068303,"201051344000988","219011344069620",0.00,4.50,0,297.57,305.68,0.0,0.0,0.000,300606.2,300606.2,6480,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068340,25680.00
12/13/2015 23:45,2,0.000,ALERT,213.29,302.37,59.981,1450068303,"201051344001025","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,312528.2,312528.2,11146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068342,25681.00
12/13/2015 23:45,2,0.000,ALERT,213.51,304.48,59.959,1450068303,"201051344000458","219011344069620",0.00,6.00,0,300.27,306.58,0.0,0.0,0.000,310435.9,310435.9,6482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068344,25682.00
12/13/2015 23:45,2,0.000,ALERT,214.19,304.48,59.981,1450068303,"201051344000853","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,307345.4,307345.4,6484,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068345,25683.00
12/13/2015 23:45,2,0.000,ALERT,213.96,303.28,59.986,1450068303,"201051344000685","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,314155.5,314155.5,11154,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068347,25684.00
12/13/2015 23:45,2,0.000,ALERT,213.74,302.37,59.975,1450068303,"201051344000917","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,311843.6,311843.6,11165,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068349,25685.00
12/13/2015 23:45,2,0.000,ALERT,213.51,303.28,59.986,1450068303,"201051344001145","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,314941.8,314941.8,11169,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068351,25686.00
12/13/2015 23:45,2,0.000,ALERT,213.51,302.37,59.975,1450068303,"201051344000651","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,308975.5,308975.5,11148,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068353,25687.00
12/13/2015 23:45,2,0.000,ALERT,212.38,301.77,59.954,1450068303,"274151322000088","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,567377.2,567377.2,377,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068354,25688.00
12/13/2015 23:45,2,0.000,ALERT,213.51,301.17,60.012,1450068303,"274151322000068","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,475526.9,475526.9,387,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068356,25689.00
12/13/2015 23:45,2,0.000,ALERT,213.06,302.98,59.986,1450068303,"201051344001135","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,305658.8,305658.8,11138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068358,25690.00
12/13/2015 23:45,2,0.000,ALERT,213.29,305.08,60.007,1450068303,"201051344000594","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,311598.9,311598.9,6483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068360,25691.00
12/13/2015 23:45,2,0.000,ALERT,213.51,302.68,59.991,1450068303,"201051344001203","219011344069620",0.00,4.50,0,299.07,305.98,0.0,0.0,0.000,311924.7,311924.7,11150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068362,25692.00
12/13/2015 23:45,2,0.000,ALERT,212.83,302.98,59.981,1450068303,"274151322000054","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,579474.4,579474.4,376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068363,25693.00
12/13/2015 23:45,2,0.000,ALERT,213.96,303.88,59.986,1450068303,"201051344000867","219011344069620",0.00,5.50,0,299.37,306.28,0.0,0.0,0.000,300715.7,300715.7,6480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068365,25694.00
12/13/2015 23:45,2,0.000,ALERT,213.29,302.68,59.959,1450068303,"201051344001093","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,310020.0,310020.0,11162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068367,25695.00
12/13/2015 23:45,2,0.000,ALERT,213.51,304.48,59.991,1450068303,"201051344000900","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,313755.4,313755.4,6489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068369,25696.00
12/13/2015 23:45,2,0.000,ALERT,213.96,303.88,59.975,1450068303,"201051344000648","219011344069620",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,307522.3,307522.3,6476,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068371,25697.00
12/13/2015 23:45,2,0.000,ALERT,213.74,305.08,59.996,1450068303,"201051344000569","219011344069620",0.00,5.00,0,300.87,306.88,0.0,0.0,0.000,315111.8,315111.8,6477,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450068372,25698.00
12/13/2015 23:45,2,0.000,ALERT,213.51,304.78,59.991,1450068303,"201051344000983","219011344069620",0.00,5.00,0,299.97,306.28,0.0,0.0,0.000,310435.8,310435.8,6478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068374,25699.00
12/13/2015 23:45,2,0.000,ALERT,213.74,304.48,59.991,1450068303,"201051344001158","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,305986.3,305986.3,6480,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068376,25700.00
12/13/2015 23:45,2,0.000,ALERT,214.19,305.08,59.996,1450068303,"201051344000576","219011344069620",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,307972.2,307972.2,6484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068378,25701.00
12/13/2015 23:45,2,0.000,ALERT,212.83,300.87,59.986,1450068303,"274151322000087","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,554926.4,554926.4,378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450068380,25702.00
